Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.8,8.6,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.7,8.7,5.0,0.0,0.0
2018,3,4,6,45,177.0,17.0,0.6,8.85,26.5,117.66,0.0
2018,3,4,7,0,308.0,27.0,0.5,9.0,48.0,257.81,124.99
2018,3,4,7,15,433.5,34.5,0.5,9.05,91.5,380.0,303.39
2018,3,4,7,30,559.0,42.0,0.5,9.1,135.0,500.68,406.92
2018,3,4,7,45,633.5,46.5,0.5,9.2,186.0,581.17,471.76
2018,3,4,8,0,708.0,51.0,0.5,9.3,237.0,673.15,541.5
2018,3,4,8,15,752.0,54.5,0.5,9.45,288.0,740.74,589.66
2018,3,4,8,30,796.0,58.0,0.5,9.6,339.0,808.45,635.83
2018,3,4,8,45,828.5,60.0,0.5,9.8,388.5,853.37,664.25
2018,3,4,9,0,861.0,62.0,0.5,10.0,438.0,906.08,697.33
2018,3,4,9,15,880.5,64.5,0.45,10.25,483.0,945.13,718.99
2018,3,4,9,30,900.0,67.0,0.4,10.5,528.0,981.33,738.42
2018,3,4,9,45,912.0,70.0,0.35,10.75,567.0,1007.54,751.06
2018,3,4,10,0,924.0,73.0,0.3,11.0,606.0,1030.07,761.4
2018,3,4,10,15,935.0,74.0,0.25,11.15,639.0,1045.14,767.36
2018,3,4,10,30,946.0,75.0,0.2,11.3,672.0,1056.21,771.08
2018,3,4,10,45,954.0,75.5,0.2,11.45,698.0,1059.51,771.3
2018,3,4,11,0,962.0,76.0,0.2,11.6,724.0,1058.6,769.23
2018,3,4,11,15,966.5,77.0,0.3,11.75,742.5,1050.57,765.32
2018,3,4,11,30,971.0,78.0,0.4,11.9,761.0,1038.3,759.2
2018,3,4,11,45,973.5,78.5,0.5,12.05,771.5,1019.33,749.04
2018,3,4,12,0,976.0,79.0,0.6,12.2,782.0,996.28,736.37
2018,3,4,12,15,975.5,80.0,0.65,12.3,784.0,967.11,718.69
2018,3,4,12,30,975.0,81.0,0.7,12.4,786.0,934.21,698.55
2018,3,4,12,45,972.0,82.5,0.75,12.5,780.0,896.19,674.87
2018,3,4,13,0,969.0,84.0,0.8,12.6,774.0,854.9,648.77
2018,3,4,13,15,965.0,83.5,0.85,12.65,759.5,807.73,618.42
2018,3,4,13,30,961.0,83.0,0.9,12.7,745.0,757.86,585.37
2018,3,4,13,45,954.5,82.0,0.95,12.75,722.0,703.4,546.01
2018,3,4,14,0,948.0,81.0,1.0,12.8,699.0,646.98,503.81
2018,3,4,14,15,938.5,80.0,1.1,12.8,669.0,587.21,457.98
2018,3,4,14,30,929.0,79.0,1.2,12.8,639.0,526.32,409.21
2018,3,4,14,45,857.5,92.5,1.25,12.8,586.0,451.19,347.78
2018,3,4,15,0,786.0,106.0,1.3,12.8,533.0,382.07,289.74
2018,3,4,15,15,753.5,103.5,1.3,12.8,487.0,314.73,231.31
2018,3,4,15,30,721.0,101.0,1.3,12.8,441.0,252.83,176.97
2018,3,4,15,45,752.5,85.5,1.65,12.75,409.5,198.42,127.88
2018,3,4,16,0,784.0,70.0,2.0,12.7,378.0,136.11,77.45
2018,3,4,16,15,759.0,64.5,2.1,12.45,330.5,75.82,44.99
2018,3,4,16,30,734.0,59.0,2.2,12.2,283.0,50.66,40.07
2018,3,4,16,45,622.5,58.0,2.3,12.0,224.0,45.78,35.66
2018,3,4,17,0,511.0,57.0,2.4,11.8,165.0,45.45,35.16
2018,3,4,17,15,465.5,46.5,2.5,11.6,124.5,37.81,27.88
2018,3,4,17,30,420.0,36.0,2.6,11.4,84.0,29.91,19.92
2018,3,4,17,45,258.0,24.0,2.7,11.2,49.0,20.12,2.88
2018,3,4,18,0,96.0,12.0,2.8,11.0,14.0,10.24,0.0
2018,3,4,18,15,48.0,6.0,2.9,10.9,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,4.3,6.9,2.5,0.0,0.0
2018,3,5,6,30,50.0,7.0,4.5,7.1,5.0,0.0,0.0
2018,3,5,6,45,184.5,18.5,4.65,7.3,29.0,123.51,0.0
2018,3,5,7,0,319.0,30.0,4.8,7.5,53.0,269.24,158.82
2018,3,5,7,15,442.5,37.5,4.85,7.7,97.5,389.78,322.99
2018,3,5,7,30,566.0,45.0,4.9,7.9,142.0,510.19,432.38
2018,3,5,7,45,637.5,50.5,4.95,8.1,194.0,589.61,501.92
2018,3,5,8,0,709.0,56.0,5.0,8.3,246.0,681.02,577.75
2018,3,5,8,15,753.5,60.0,5.05,8.65,298.0,750.1,632.33
2018,3,5,8,30,798.0,64.0,5.1,9.0,350.0,819.18,684.82
2018,3,5,8,45,826.5,66.5,5.1,9.35,398.5,871.15,722.15
2018,3,5,9,0,855.0,69.0,5.1,9.7,447.0,921.25,757.09
2018,3,5,9,15,876.5,71.5,5.05,10.15,492.5,951.69,775.92
2018,3,5,9,30,898.0,74.0,5.0,10.6,538.0,989.6,800.02
2018,3,5,9,45,915.5,74.5,4.95,11.0,578.0,1017.78,816.74
2018,3,5,10,0,933.0,75.0,4.9,11.4,618.0,1042.48,830.86
2018,3,5,10,15,944.0,76.0,4.75,11.8,651.5,1057.51,837.05
2018,3,5,10,30,955.0,77.0,4.6,12.2,685.0,1068.51,840.44
2018,3,5,10,45,963.0,77.5,4.5,12.55,711.0,1071.68,839.1
2018,3,5,11,0,971.0,78.0,4.4,12.9,737.0,1070.6,835.01
2018,3,5,11,15,976.0,78.5,4.15,13.15,755.5,1062.24,825.24
2018,3,5,11,30,981.0,79.0,3.9,13.4,774.0,1049.61,813.26
2018,3,5,11,45,983.5,80.0,3.65,13.65,784.5,1030.92,797.27
2018,3,5,12,0,986.0,81.0,3.4,13.9,795.0,1008.08,778.63
2018,3,5,12,15,985.5,80.0,3.25,14.05,795.5,976.27,755.01
2018,3,5,12,30,985.0,79.0,3.1,14.2,796.0,940.75,729.0
2018,3,5,12,45,985.0,77.5,2.95,14.35,789.0,901.55,700.48
2018,3,5,13,0,985.0,76.0,2.8,14.5,782.0,858.93,669.57
2018,3,5,13,15,981.0,76.0,2.75,14.6,767.5,811.67,636.12
2018,3,5,13,30,977.0,76.0,2.7,14.7,753.0,761.64,600.38
2018,3,5,13,45,971.0,75.0,2.65,14.8,730.0,706.78,557.97
2018,3,5,14,0,965.0,74.0,2.6,14.9,707.0,649.85,512.92
2018,3,5,14,15,955.5,73.0,2.55,14.95,677.0,589.23,463.84
2018,3,5,14,30,946.0,72.0,2.5,15.0,647.0,527.45,412.29
2018,3,5,14,45,933.0,71.0,2.5,15.05,610.0,463.32,357.36
2018,3,5,15,0,920.0,70.0,2.5,15.1,573.0,399.0,300.54
2018,3,5,15,15,902.5,68.0,2.5,15.1,530.0,332.54,240.85
2018,3,5,15,30,885.0,66.0,2.5,15.1,487.0,267.05,181.68
2018,3,5,15,45,848.5,65.5,2.45,14.95,437.0,200.84,124.86
2018,3,5,16,0,812.0,65.0,2.4,14.8,387.0,134.12,74.13
2018,3,5,16,15,728.0,66.0,2.3,14.45,326.5,75.25,45.05
2018,3,5,16,30,644.0,67.0,2.2,14.1,266.0,51.75,40.74
2018,3,5,16,45,557.0,63.0,2.1,13.8,213.0,49.13,38.4
2018,3,5,17,0,470.0,59.0,2.0,13.5,160.0,46.75,36.09
2018,3,5,17,15,379.5,49.0,2.05,13.2,116.5,39.44,29.17
2018,3,5,17,30,289.0,39.0,2.1,12.9,73.0,30.2,20.17
2018,3,5,17,45,201.0,27.0,2.2,12.6,45.0,21.04,5.13
2018,3,5,18,0,113.0,15.0,2.3,12.3,17.0,12.8,0.0
2018,3,5,18,15,56.5,7.5,2.35,12.15,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.15,9.4,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.2,9.7,6.0,0.0,0.0
2018,3,6,6,45,142.5,17.0,3.3,10.05,25.0,97.86,0.0
2018,3,6,7,0,227.0,26.0,3.4,10.4,44.0,212.86,137.11
2018,3,6,7,15,219.0,44.5,3.45,10.6,72.0,244.6,200.22
2018,3,6,7,30,211.0,63.0,3.5,10.8,100.0,254.62,214.22
2018,3,6,7,45,259.5,79.0,3.55,11.05,139.5,318.58,271.05
2018,3,6,8,0,308.0,95.0,3.6,11.3,179.0,404.57,343.65
2018,3,6,8,15,413.5,100.0,3.55,11.65,236.5,510.1,431.02
2018,3,6,8,30,519.0,105.0,3.5,12.0,294.0,621.69,518.31
2018,3,6,8,45,685.0,86.0,3.45,12.35,371.0,773.46,632.24
2018,3,6,9,0,851.0,67.0,3.4,12.7,448.0,905.27,725.8
2018,3,6,9,15,871.0,69.5,3.25,13.2,492.5,944.47,748.54
2018,3,6,9,30,891.0,72.0,3.1,13.7,537.0,980.85,769.4
2018,3,6,9,45,820.5,97.0,2.95,14.15,549.5,964.19,752.97
2018,3,6,10,0,750.0,122.0,2.8,14.6,562.0,936.15,729.31
2018,3,6,10,15,799.0,114.5,2.65,14.9,606.5,971.12,750.24
2018,3,6,10,30,848.0,107.0,2.5,15.2,651.0,1009.91,772.72
2018,3,6,10,45,901.5,93.0,2.4,15.55,691.5,1029.27,782.05
2018,3,6,11,0,955.0,79.0,2.3,15.9,732.0,1056.4,796.68
2018,3,6,11,15,959.5,80.5,2.15,16.1,750.5,1048.86,788.02
2018,3,6,11,30,964.0,82.0,2.0,16.3,769.0,1037.08,777.1
2018,3,6,11,45,966.5,82.0,1.9,16.55,779.0,1017.45,761.74
2018,3,6,12,0,969.0,82.0,1.8,16.8,789.0,993.79,743.98
2018,3,6,12,15,955.0,87.5,1.7,16.95,785.5,957.53,718.33
2018,3,6,12,30,941.0,93.0,1.6,17.1,782.0,918.21,690.83
2018,3,6,12,45,908.0,104.5,1.55,17.2,764.5,866.66,655.85
2018,3,6,13,0,875.0,116.0,1.5,17.3,747.0,821.01,624.77
2018,3,6,13,15,803.0,139.5,1.55,17.3,710.0,749.63,575.83
2018,3,6,13,30,731.0,163.0,1.6,17.3,673.0,683.47,527.76
2018,3,6,13,45,728.0,157.0,1.6,17.3,651.5,634.49,491.7
2018,3,6,14,0,725.0,151.0,1.6,17.3,630.0,583.98,453.33
2018,3,6,14,15,756.5,132.0,1.6,17.2,612.5,538.65,417.93
2018,3,6,14,30,788.0,113.0,1.6,17.1,595.0,489.69,378.08
2018,3,6,14,45,749.0,115.5,1.6,17.05,552.0,423.56,323.84
2018,3,6,15,0,710.0,118.0,1.6,17.0,509.0,361.7,271.69
2018,3,6,15,15,644.5,124.5,1.6,17.0,459.0,298.89,218.7
2018,3,6,15,30,579.0,131.0,1.6,17.0,409.0,243.22,171.96
2018,3,6,15,45,595.0,113.0,1.7,16.55,374.0,189.1,125.24
2018,3,6,16,0,611.0,95.0,1.8,16.1,339.0,132.97,81.0
2018,3,6,16,15,572.5,87.5,1.75,15.6,293.0,81.22,52.97
2018,3,6,16,30,534.0,80.0,1.7,15.1,247.0,60.68,48.48
2018,3,6,16,45,460.5,73.0,1.65,14.65,198.5,56.31,44.65
2018,3,6,17,0,387.0,66.0,1.6,14.2,150.0,49.79,38.7
2018,3,6,17,15,311.5,54.5,1.6,13.85,110.5,41.46,30.92
2018,3,6,17,30,236.0,43.0,1.6,13.5,71.0,33.0,22.62
2018,3,6,17,45,154.5,28.0,1.6,13.15,43.0,21.7,7.0
2018,3,6,18,0,73.0,13.0,1.6,12.8,15.0,11.1,0.0
2018,3,6,18,15,36.5,6.5,1.55,12.75,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,6,15,23.5,3.5,1.95,11.9,3.0,0.0,0.0
2018,3,7,6,30,47.0,7.0,2.1,12.0,6.0,0.0,0.0
2018,3,7,6,45,130.5,18.0,2.25,12.1,26.5,91.84,0.0
2018,3,7,7,0,214.0,29.0,2.4,12.2,47.0,210.37,144.1
2018,3,7,7,15,186.0,37.0,2.5,12.4,60.5,208.38,169.73
2018,3,7,7,30,158.0,45.0,2.6,12.6,74.0,185.01,154.54
2018,3,7,7,45,79.0,58.5,2.7,12.85,73.0,131.41,109.1
2018,3,7,8,0,0.0,72.0,2.8,13.1,72.0,63.01,48.52
2018,3,7,8,15,0.0,76.0,2.8,13.4,76.0,65.04,50.28
2018,3,7,8,30,0.0,80.0,2.8,13.7,80.0,67.68,52.39
2018,3,7,8,45,13.5,94.0,2.85,14.0,100.0,92.86,74.17
2018,3,7,9,0,27.0,108.0,2.9,14.3,120.0,128.53,104.4
2018,3,7,9,15,82.0,165.0,3.05,14.6,207.0,245.56,202.57
2018,3,7,9,30,137.0,222.0,3.2,14.9,294.0,387.8,316.91
2018,3,7,9,45,222.5,228.0,3.4,15.2,355.0,477.56,388.56
2018,3,7,10,0,308.0,234.0,3.6,15.5,416.0,590.96,476.2
2018,3,7,10,15,547.0,181.0,3.7,15.6,526.0,791.51,630.04
2018,3,7,10,30,786.0,128.0,3.8,15.7,636.0,972.05,757.24
2018,3,7,10,45,866.5,102.5,3.95,15.85,682.5,1005.73,778.66
2018,3,7,11,0,947.0,77.0,4.1,16.0,729.0,1046.46,806.17
2018,3,7,11,15,952.0,77.5,4.15,16.05,747.0,1038.29,799.52
2018,3,7,11,30,957.0,78.0,4.2,16.1,765.0,1025.94,790.55
2018,3,7,11,45,960.5,77.5,4.3,16.2,775.0,1006.84,777.23
2018,3,7,12,0,964.0,77.0,4.4,16.3,785.0,983.69,761.48
2018,3,7,12,15,965.0,77.0,4.4,16.3,787.0,954.9,741.29
2018,3,7,12,30,966.0,77.0,4.4,16.3,789.0,922.36,718.51
2018,3,7,12,45,966.0,76.0,4.45,16.35,782.5,884.29,692.01
2018,3,7,13,0,966.0,75.0,4.5,16.4,776.0,842.84,662.93
2018,3,7,13,15,962.0,74.0,4.55,16.4,760.5,795.23,629.24
2018,3,7,13,30,958.0,73.0,4.6,16.4,745.0,744.96,593.18
2018,3,7,13,45,951.5,72.0,4.6,16.4,722.0,690.63,550.59
2018,3,7,14,0,945.0,71.0,4.6,16.4,699.0,634.36,505.38
2018,3,7,14,15,934.5,69.5,4.6,16.35,668.0,573.76,455.61
2018,3,7,14,30,924.0,68.0,4.6,16.3,637.0,512.19,403.51
2018,3,7,14,45,909.5,67.0,4.6,16.2,600.0,448.72,348.34
2018,3,7,15,0,895.0,66.0,4.6,16.1,563.0,385.3,291.62
2018,3,7,15,15,861.5,68.5,4.6,16.1,517.5,319.68,232.4
2018,3,7,15,30,828.0,71.0,4.6,16.1,472.0,253.43,172.94
2018,3,7,15,45,817.5,64.5,4.4,15.8,428.0,193.6,120.25
2018,3,7,16,0,807.0,58.0,4.2,15.5,384.0,131.18,72.01
2018,3,7,16,15,645.0,75.0,4.05,15.3,314.0,73.48,45.55
2018,3,7,16,30,483.0,92.0,3.9,15.1,244.0,67.54,54.56
2018,3,7,16,45,376.5,84.5,3.7,14.85,190.5,62.18,49.81
2018,3,7,17,0,270.0,77.0,3.5,14.6,137.0,56.89,44.92
2018,3,7,17,15,211.5,61.0,3.55,14.5,100.5,46.59,35.34
2018,3,7,17,30,153.0,45.0,3.6,14.4,64.0,34.66,24.03
2018,3,7,17,45,114.5,29.5,3.65,14.3,40.0,22.94,8.91
2018,3,7,18,0,76.0,14.0,3.7,14.2,16.0,11.95,0.0
2018,3,7,18,15,38.0,7.0,3.65,14.15,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.45,13.1,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.4,13.3,2.0,0.0,0.0
2018,3,8,6,45,0.0,7.0,1.35,13.45,7.0,5.97,0.0
2018,3,8,7,0,0.0,12.0,1.3,13.6,12.0,9.87,1.62
2018,3,8,7,15,0.0,19.0,1.15,13.75,19.0,15.64,7.42
2018,3,8,7,30,0.0,26.0,1.0,13.9,26.0,21.43,12.63
2018,3,8,7,45,0.0,36.0,0.9,14.05,36.0,29.72,19.9
2018,3,8,8,0,0.0,46.0,0.8,14.2,46.0,38.03,27.11
2018,3,8,8,15,0.0,52.5,0.75,14.4,52.5,43.44,31.72
2018,3,8,8,30,0.0,59.0,0.7,14.6,59.0,48.86,36.25
2018,3,8,8,45,15.0,89.5,0.65,14.8,96.5,97.78,78.05
2018,3,8,9,0,30.0,120.0,0.6,15.0,134.0,144.55,116.93
2018,3,8,9,15,82.5,172.5,0.6,15.15,215.5,254.62,207.0
2018,3,8,9,30,135.0,225.0,0.6,15.3,297.0,388.95,310.98
2018,3,8,9,45,182.5,238.5,0.6,15.45,343.0,450.12,356.25
2018,3,8,10,0,230.0,252.0,0.6,15.6,389.0,511.52,401.17
2018,3,8,10,15,340.0,234.5,0.65,15.75,449.5,621.16,481.84
2018,3,8,10,30,450.0,217.0,0.7,15.9,510.0,732.2,559.9
2018,3,8,10,45,444.5,235.0,0.75,16.05,533.5,741.45,563.67
2018,3,8,11,0,439.0,253.0,0.8,16.2,557.0,747.93,567.0
2018,3,8,11,15,490.5,249.5,0.9,16.3,597.5,785.08,593.79
2018,3,8,11,30,542.0,246.0,1.0,16.4,638.0,818.36,617.38
2018,3,8,11,45,579.0,235.0,1.1,16.55,658.5,825.53,623.16
2018,3,8,12,0,616.0,224.0,1.2,16.7,679.0,835.07,630.68
2018,3,8,12,15,742.0,173.5,1.3,16.7,722.5,874.03,659.26
2018,3,8,12,30,868.0,123.0,1.4,16.7,766.0,895.81,674.79
2018,3,8,12,45,689.0,187.5,1.5,16.75,695.5,782.89,597.91
2018,3,8,13,0,510.0,252.0,1.6,16.8,625.0,665.81,513.41
2018,3,8,13,15,333.0,294.0,1.7,16.7,535.5,533.89,415.93
2018,3,8,13,30,156.0,336.0,1.8,16.6,446.0,418.52,327.48
2018,3,8,13,45,133.0,323.5,1.85,16.55,415.5,379.15,297.92
2018,3,8,14,0,110.0,311.0,1.9,16.5,385.0,334.96,263.92
2018,3,8,14,15,283.0,252.0,1.95,16.4,430.5,378.6,298.95
2018,3,8,14,30,456.0,193.0,2.0,16.3,476.0,395.16,310.14
2018,3,8,14,45,647.5,139.0,2.0,16.15,515.0,400.37,309.44
2018,3,8,15,0,839.0,85.0,2.0,16.0,554.0,379.83,285.06
2018,3,8,15,15,603.5,126.5,2.0,16.0,450.5,287.05,211.54
2018,3,8,15,30,368.0,168.0,2.0,16.0,347.0,219.23,161.42
2018,3,8,15,45,269.5,167.0,2.05,15.7,291.5,172.92,126.75
2018,3,8,16,0,171.0,166.0,2.1,15.4,236.0,141.0,105.97
2018,3,8,16,15,171.5,146.5,2.1,15.1,209.0,111.54,85.92
2018,3,8,16,30,172.0,127.0,2.1,14.8,182.0,93.05,77.07
2018,3,8,16,45,144.0,106.5,2.1,14.5,147.0,79.03,64.77
2018,3,8,17,0,116.0,86.0,2.1,14.2,112.0,64.68,51.9
2018,3,8,17,15,100.0,66.0,2.1,13.85,84.5,50.39,38.83
2018,3,8,17,30,84.0,46.0,2.1,13.5,57.0,35.78,25.21
2018,3,8,17,45,64.5,28.5,2.1,13.15,34.5,22.17,9.48
2018,3,8,18,0,45.0,11.0,2.1,12.8,12.0,9.39,0.0
2018,3,8,18,15,22.5,5.5,2.2,12.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,15,27.5,4.0,2.0,11.35,4.0,0.0,0.0
2018,3,9,6,30,55.0,8.0,2.1,11.5,8.0,6.83,0.0
2018,3,9,6,45,140.0,20.0,2.2,11.65,30.5,99.44,0.0
2018,3,9,7,0,225.0,32.0,2.3,11.8,53.0,223.39,166.58
2018,3,9,7,15,203.5,34.5,2.4,12.0,62.5,214.4,176.49
2018,3,9,7,30,182.0,37.0,2.5,12.2,72.0,206.34,173.52
2018,3,9,7,45,98.0,42.0,2.6,12.35,61.5,135.62,113.69
2018,3,9,8,0,14.0,47.0,2.7,12.5,51.0,52.97,40.65
2018,3,9,8,15,7.0,54.5,2.6,12.75,56.5,51.11,38.79
2018,3,9,8,30,0.0,62.0,2.5,13.0,62.0,51.36,38.58
2018,3,9,8,45,5.0,101.5,2.45,13.25,104.0,92.25,73.42
2018,3,9,9,0,10.0,141.0,2.4,13.5,146.0,136.19,110.13
2018,3,9,9,15,15.0,166.0,2.2,13.7,174.0,165.42,134.01
2018,3,9,9,30,20.0,191.0,2.0,13.9,202.0,194.71,157.58
2018,3,9,9,45,39.5,223.0,1.8,14.1,246.5,266.46,215.39
2018,3,9,10,0,59.0,255.0,1.6,14.3,291.0,320.55,257.56
2018,3,9,10,15,59.0,264.0,1.65,14.45,301.5,327.16,261.81
2018,3,9,10,30,59.0,273.0,1.7,14.6,312.0,333.66,266.26
2018,3,9,10,45,107.0,299.0,1.8,14.75,372.5,407.8,324.7
2018,3,9,11,0,155.0,325.0,1.9,14.9,433.0,501.76,396.11
2018,3,9,11,15,167.0,337.0,1.9,14.95,456.0,520.29,408.95
2018,3,9,11,30,179.0,349.0,1.9,15.0,479.0,537.38,421.2
2018,3,9,11,45,174.5,353.0,1.95,15.05,481.0,528.54,414.09
2018,3,9,12,0,170.0,357.0,2.0,15.1,483.0,519.05,406.72
2018,3,9,12,15,179.5,357.5,1.95,15.15,491.0,517.83,405.63
2018,3,9,12,30,189.0,358.0,1.9,15.2,499.0,515.26,403.47
2018,3,9,12,45,228.5,350.0,1.9,15.25,519.0,527.51,413.35
2018,3,9,13,0,268.0,342.0,1.9,15.3,539.0,549.14,429.67
2018,3,9,13,15,278.0,332.0,1.95,15.3,533.0,528.64,414.51
2018,3,9,13,30,288.0,322.0,2.0,15.3,527.0,506.62,398.26
2018,3,9,13,45,267.0,312.5,2.05,15.35,498.0,463.57,365.35
2018,3,9,14,0,246.0,303.0,2.1,15.4,469.0,422.19,333.38
2018,3,9,14,15,267.5,285.5,2.1,15.35,458.5,398.58,314.9
2018,3,9,14,30,289.0,268.0,2.1,15.3,448.0,372.51,293.73
2018,3,9,14,45,263.5,257.0,2.15,15.25,414.0,329.51,259.02
2018,3,9,15,0,238.0,246.0,2.2,15.2,380.0,287.23,224.61
2018,3,9,15,15,209.5,229.5,2.2,15.2,341.0,246.1,190.98
2018,3,9,15,30,181.0,213.0,2.2,15.2,302.0,208.64,160.54
2018,3,9,15,45,158.5,192.0,2.35,14.95,264.5,172.91,132.06
2018,3,9,16,0,136.0,171.0,2.5,14.7,227.0,140.55,107.38
2018,3,9,16,15,90.5,144.5,2.4,14.45,180.0,110.42,86.66
2018,3,9,16,30,45.0,118.0,2.3,14.2,133.0,89.14,73.81
2018,3,9,16,45,23.0,94.0,2.2,14.0,101.5,72.32,58.97
2018,3,9,17,0,1.0,70.0,2.1,13.8,70.0,55.93,44.27
2018,3,9,17,15,0.5,52.5,2.05,13.6,52.5,42.34,31.84
2018,3,9,17,30,0.0,35.0,2.0,13.4,35.0,28.62,19.14
2018,3,9,17,45,0.5,22.0,1.95,13.25,22.0,18.12,7.35
2018,3,9,18,0,1.0,9.0,1.9,13.1,9.0,7.68,0.0
2018,3,9,18,15,0.5,4.5,1.9,13.0,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.4,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,1.2,12.5,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,1.2,12.6,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.0,1.25,12.7,6.0,4.92,0.0
2018,3,10,7,30,0.0,7.0,1.3,12.8,7.0,5.74,0.0
2018,3,10,7,45,0.0,9.5,1.35,12.9,9.5,7.8,1.1
2018,3,10,8,0,0.0,12.0,1.4,13.0,12.0,9.87,2.91
2018,3,10,8,15,0.0,17.0,1.3,13.05,17.0,14.0,6.49
2018,3,10,8,30,0.0,22.0,1.2,13.1,22.0,18.14,10.05
2018,3,10,8,45,0.0,37.0,1.1,13.2,37.0,30.57,20.7
2018,3,10,9,0,0.0,52.0,1.0,13.3,52.0,43.05,31.28
2018,3,10,9,15,0.0,83.0,0.9,13.4,83.0,68.94,53.06
2018,3,10,9,30,0.0,114.0,0.8,13.5,114.0,97.09,76.36
2018,3,10,9,45,0.0,105.0,0.75,13.55,105.0,88.36,68.82
2018,3,10,10,0,0.0,96.0,0.7,13.6,96.0,80.09,61.79
2018,3,10,10,15,0.0,78.5,0.75,13.7,78.5,65.28,49.33
2018,3,10,10,30,0.0,61.0,0.8,13.8,61.0,50.69,37.07
2018,3,10,10,45,0.0,54.0,0.8,13.9,54.0,44.87,32.14
2018,3,10,11,0,0.0,47.0,0.8,14.0,47.0,39.05,27.22
2018,3,10,11,15,0.0,67.0,1.0,14.0,67.0,55.76,41.12
2018,3,10,11,30,0.0,87.0,1.2,14.0,87.0,72.51,54.95
2018,3,10,11,45,1.0,119.0,1.35,14.05,119.5,101.05,78.42
2018,3,10,12,0,2.0,151.0,1.5,14.1,152.0,129.99,102.0
2018,3,10,12,15,3.0,163.5,1.65,14.15,165.5,141.66,111.43
2018,3,10,12,30,4.0,176.0,1.8,14.2,179.0,153.18,120.78
2018,3,10,12,45,2.0,154.5,1.9,14.25,156.0,132.18,103.68
2018,3,10,13,0,0.0,133.0,2.0,14.3,133.0,111.72,87.0
2018,3,10,13,15,0.0,139.0,2.05,14.3,139.0,116.7,91.18
2018,3,10,13,30,0.0,145.0,2.1,14.3,145.0,121.63,95.29
2018,3,10,13,45,0.0,139.0,2.1,14.35,139.0,116.31,91.02
2018,3,10,14,0,0.0,133.0,2.1,14.4,133.0,111.03,86.81
2018,3,10,14,15,0.0,127.0,2.05,14.4,127.0,105.81,82.66
2018,3,10,14,30,0.0,121.0,2.0,14.4,121.0,100.63,78.55
2018,3,10,14,45,0.0,121.0,1.95,14.4,121.0,100.42,78.55
2018,3,10,15,0,0.0,121.0,1.9,14.4,121.0,100.15,78.51
2018,3,10,15,15,0.0,115.0,1.9,14.4,115.0,94.97,74.41
2018,3,10,15,30,0.0,109.0,1.9,14.4,109.0,89.8,70.31
2018,3,10,15,45,4.5,107.5,1.5,14.3,109.5,88.84,69.53
2018,3,10,16,0,9.0,106.0,1.1,14.2,110.0,87.06,68.06
2018,3,10,16,15,20.5,113.5,1.05,14.15,120.5,88.57,69.54
2018,3,10,16,30,32.0,121.0,1.0,14.1,131.0,90.97,75.4
2018,3,10,16,45,24.0,99.5,0.9,14.0,106.5,75.92,62.12
2018,3,10,17,0,16.0,78.0,0.8,13.9,82.0,61.66,49.33
2018,3,10,17,15,9.0,57.5,0.9,13.8,59.5,46.0,35.09
2018,3,10,17,30,2.0,37.0,1.0,13.7,37.0,30.16,20.53
2018,3,10,17,45,1.0,23.5,1.05,13.6,23.5,19.29,8.73
2018,3,10,18,0,0.0,10.0,1.1,13.5,10.0,8.54,0.0
2018,3,10,18,15,0.0,5.0,1.1,13.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.5,2.3,10.5,5.5,0.0,0.0
2018,3,11,6,30,84.0,11.0,2.3,10.8,11.0,54.78,0.0
2018,3,11,6,45,235.5,22.0,2.25,11.05,42.0,188.22,0.0
2018,3,11,7,0,387.0,33.0,2.2,11.3,73.0,328.99,256.66
2018,3,11,7,15,377.5,38.5,2.15,11.5,95.5,348.28,288.16
2018,3,11,7,30,368.0,44.0,2.1,11.7,118.0,364.78,306.74
2018,3,11,7,45,189.0,72.0,2.05,11.95,110.5,250.04,211.31
2018,3,11,8,0,10.0,100.0,2.0,12.2,103.0,102.06,82.24
2018,3,11,8,15,51.0,129.5,1.9,12.55,149.0,182.57,151.67
2018,3,11,8,30,92.0,159.0,1.8,12.9,195.0,254.02,211.28
2018,3,11,8,45,159.0,179.0,1.7,13.25,250.5,357.17,295.24
2018,3,11,9,0,226.0,199.0,1.6,13.6,306.0,445.32,364.26
2018,3,11,9,15,280.0,210.5,1.55,13.9,355.5,533.29,430.36
2018,3,11,9,30,334.0,222.0,1.5,14.2,405.0,601.67,480.03
2018,3,11,9,45,310.0,244.0,1.45,14.45,423.0,604.93,478.82
2018,3,11,10,0,286.0,266.0,1.4,14.7,441.0,605.75,476.48
2018,3,11,10,15,279.5,283.5,1.45,15.15,462.0,616.8,482.61
2018,3,11,10,30,273.0,301.0,1.5,15.6,483.0,626.08,487.38
2018,3,11,10,45,276.0,312.0,1.55,16.05,501.5,635.75,492.9
2018,3,11,11,0,279.0,323.0,1.6,16.5,520.0,643.79,497.28
2018,3,11,11,15,296.0,327.5,1.65,16.85,541.5,656.74,505.91
2018,3,11,11,30,313.0,332.0,1.7,17.2,563.0,667.66,513.05
2018,3,11,11,45,415.5,302.0,1.7,17.55,612.5,738.36,564.16
2018,3,11,12,0,518.0,272.0,1.7,17.9,662.0,786.65,598.31
2018,3,11,12,15,560.5,255.0,1.7,18.1,677.5,786.59,597.94
2018,3,11,12,30,603.0,238.0,1.7,18.3,693.0,786.67,597.96
2018,3,11,12,45,680.0,203.5,1.65,18.55,712.5,789.72,600.25
2018,3,11,13,0,757.0,169.0,1.6,18.8,732.0,783.51,595.8
2018,3,11,13,15,804.0,145.0,1.55,18.95,732.5,753.54,574.4
2018,3,11,13,30,851.0,121.0,1.5,19.1,733.0,721.43,551.01
2018,3,11,13,45,820.0,127.0,1.4,19.25,702.0,661.14,505.53
2018,3,11,14,0,789.0,133.0,1.3,19.4,671.0,601.42,459.84
2018,3,11,14,15,783.5,127.0,1.3,19.4,641.5,545.63,417.04
2018,3,11,14,30,778.0,121.0,1.3,19.4,612.0,488.83,371.93
2018,3,11,14,45,803.5,104.5,1.25,19.4,586.5,434.86,326.84
2018,3,11,15,0,829.0,88.0,1.2,19.4,561.0,376.69,276.56
2018,3,11,15,15,814.5,84.0,1.2,19.4,520.0,313.69,221.97
2018,3,11,15,30,800.0,80.0,1.2,19.4,479.0,251.59,167.76
2018,3,11,15,45,773.5,76.0,1.5,18.9,431.5,188.69,115.67
2018,3,11,16,0,747.0,72.0,1.8,18.4,384.0,128.76,71.72
2018,3,11,16,15,676.0,74.0,1.9,17.85,330.0,70.7,43.57
2018,3,11,16,30,605.0,76.0,2.0,17.3,276.0,57.63,45.36
2018,3,11,16,45,505.0,73.5,2.05,16.8,221.0,56.39,44.36
2018,3,11,17,0,405.0,71.0,2.1,16.3,166.0,53.31,41.56
2018,3,11,17,15,333.0,58.5,2.05,15.8,124.0,44.35,33.38
2018,3,11,17,30,261.0,46.0,2.0,15.3,82.0,35.21,24.77
2018,3,11,17,45,173.0,31.5,1.95,14.8,51.0,24.33,12.91
2018,3,11,18,0,85.0,17.0,1.9,14.3,20.0,14.51,0.0
2018,3,11,18,15,42.5,8.5,1.85,14.15,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,12,6,15,25.0,4.0,3.9,13.5,4.5,0.0,0.0
2018,3,12,6,30,50.0,8.0,4.0,13.7,9.0,33.89,0.0
2018,3,12,6,45,148.0,19.0,4.15,13.9,32.5,134.41,10.9
2018,3,12,7,0,246.0,30.0,4.3,14.1,56.0,235.23,184.93
2018,3,12,7,15,244.5,30.0,4.2,14.35,68.0,242.61,200.92
2018,3,12,7,30,243.0,30.0,4.1,14.6,80.0,248.56,209.54
2018,3,12,7,45,121.5,37.0,4.0,14.85,62.0,161.75,135.6
2018,3,12,8,0,0.0,44.0,3.9,15.1,44.0,36.36,25.48
2018,3,12,8,15,0.0,64.5,4.0,15.45,64.5,53.45,40.01
2018,3,12,8,30,0.0,85.0,4.1,15.8,85.0,71.96,55.51
2018,3,12,8,45,2.5,108.5,4.2,16.2,109.5,96.47,75.93
2018,3,12,9,0,5.0,132.0,4.3,16.6,134.0,121.24,96.26
2018,3,12,9,15,9.5,164.0,4.5,16.8,169.0,156.93,125.49
2018,3,12,9,30,14.0,196.0,4.7,17.0,204.0,192.92,154.57
2018,3,12,9,45,13.5,202.5,4.9,17.25,210.5,197.0,157.32
2018,3,12,10,0,13.0,209.0,5.1,17.5,217.0,201.27,160.27
2018,3,12,10,15,46.5,239.0,5.25,17.55,270.0,283.91,227.61
2018,3,12,10,30,80.0,269.0,5.4,17.6,323.0,348.61,279.55
2018,3,12,10,45,150.0,299.0,5.55,17.65,404.5,470.97,376.73
2018,3,12,11,0,220.0,329.0,5.7,17.7,486.0,569.35,453.37
2018,3,12,11,15,414.5,273.0,5.8,17.65,577.0,733.86,582.43
2018,3,12,11,30,609.0,217.0,5.9,17.6,668.0,858.92,679.06
2018,3,12,11,45,624.5,191.5,5.95,17.55,659.0,830.11,657.76
2018,3,12,12,0,640.0,166.0,6.0,17.5,650.0,796.98,633.42
2018,3,12,12,15,358.5,236.5,6.05,17.5,507.5,586.6,469.14
2018,3,12,12,30,77.0,307.0,6.1,17.5,365.0,350.33,278.35
2018,3,12,12,45,73.5,297.5,6.15,17.5,352.5,332.41,264.58
2018,3,12,13,0,70.0,288.0,6.2,17.5,340.0,314.82,250.64
2018,3,12,13,15,52.5,285.0,6.2,17.45,323.5,293.27,233.14
2018,3,12,13,30,35.0,282.0,6.2,17.4,307.0,273.16,216.83
2018,3,12,13,45,20.0,233.5,6.2,17.35,247.5,209.69,166.02
2018,3,12,14,0,5.0,185.0,6.2,17.3,188.0,157.74,124.06
2018,3,12,14,15,2.5,153.0,6.15,17.3,154.5,128.81,100.69
2018,3,12,14,30,0.0,121.0,6.1,17.3,121.0,100.62,77.76
2018,3,12,14,45,47.0,144.5,6.05,17.25,171.5,140.57,110.39
2018,3,12,15,0,94.0,168.0,6.0,17.2,222.0,173.81,136.49
2018,3,12,15,15,92.5,163.5,6.0,17.2,213.5,161.02,125.39
2018,3,12,15,30,91.0,159.0,6.0,17.2,205.0,148.15,114.34
2018,3,12,15,45,79.0,129.5,5.9,16.9,166.5,115.45,87.73
2018,3,12,16,0,67.0,100.0,5.8,16.6,128.0,85.12,63.55
2018,3,12,16,15,99.5,106.0,5.8,16.4,142.0,83.15,63.35
2018,3,12,16,30,132.0,112.0,5.8,16.2,156.0,83.95,68.77
2018,3,12,16,45,140.5,95.0,5.8,15.95,135.0,72.27,58.53
2018,3,12,17,0,149.0,78.0,5.8,15.7,114.0,58.28,46.05
2018,3,12,17,15,116.0,61.0,5.85,15.55,85.0,46.25,35.08
2018,3,12,17,30,83.0,44.0,5.9,15.4,56.0,34.8,24.43
2018,3,12,17,45,48.5,28.5,5.95,15.25,35.0,22.82,12.12
2018,3,12,18,0,14.0,13.0,6.0,15.1,14.0,11.1,0.0
2018,3,12,18,15,7.0,6.5,5.8,15.05,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,14.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.3,14.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.75,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.65,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.85,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,14.05,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,14.0,2.0,1.71,0.0
2018,3,13,6,45,0.0,6.0,4.65,13.95,6.0,4.92,0.0
2018,3,13,7,0,0.0,10.0,4.6,13.9,10.0,8.21,1.0
2018,3,13,7,15,0.0,14.0,4.6,13.85,14.0,11.51,4.06
2018,3,13,7,30,0.0,18.0,4.6,13.8,18.0,14.81,7.02
2018,3,13,7,45,0.0,17.0,4.55,13.75,17.0,13.99,6.39
2018,3,13,8,0,0.0,16.0,4.5,13.7,16.0,13.17,5.71
2018,3,13,8,15,0.0,18.5,4.45,13.75,18.5,15.24,7.49
2018,3,13,8,30,0.0,21.0,4.4,13.8,21.0,17.32,9.24
2018,3,13,8,45,0.0,28.5,4.35,13.85,28.5,23.53,14.53
2018,3,13,9,0,0.0,36.0,4.3,13.9,36.0,29.77,19.79
2018,3,13,9,15,0.0,47.0,4.3,14.05,47.0,38.92,27.47
2018,3,13,9,30,0.0,58.0,4.3,14.2,58.0,48.1,35.12
2018,3,13,9,45,0.0,65.0,4.35,14.35,65.0,53.96,39.92
2018,3,13,10,0,0.0,72.0,4.4,14.5,72.0,59.83,44.71
2018,3,13,10,15,6.0,132.0,4.45,14.65,136.0,118.55,93.63
2018,3,13,10,30,12.0,192.0,4.5,14.8,200.0,180.56,144.36
2018,3,13,10,45,56.0,253.0,4.55,14.9,293.0,302.74,244.1
2018,3,13,11,0,100.0,314.0,4.6,15.0,386.0,410.34,329.5
2018,3,13,11,15,121.5,304.0,4.7,15.1,393.5,436.25,349.73
2018,3,13,11,30,143.0,294.0,4.8,15.2,401.0,440.3,353.35
2018,3,13,11,45,266.0,309.5,4.85,15.25,511.0,585.55,467.92
2018,3,13,12,0,389.0,325.0,4.9,15.3,621.0,703.36,558.22
2018,3,13,12,15,330.0,333.5,4.9,15.35,585.0,642.04,509.76
2018,3,13,12,30,271.0,342.0,4.9,15.4,549.0,582.65,463.22
2018,3,13,12,45,267.5,339.0,4.95,15.45,542.0,560.37,446.23
2018,3,13,13,0,264.0,336.0,5.0,15.5,535.0,537.38,428.43
2018,3,13,13,15,307.0,325.5,4.95,15.45,552.5,541.13,431.92
2018,3,13,13,30,350.0,315.0,4.9,15.4,570.0,540.29,431.43
2018,3,13,13,45,222.5,295.0,4.85,15.4,455.5,416.55,333.37
2018,3,13,14,0,95.0,275.0,4.8,15.4,341.0,292.6,234.01
2018,3,13,14,15,157.5,260.5,4.75,15.35,364.0,310.78,248.96
2018,3,13,14,30,220.0,246.0,4.7,15.3,387.0,318.83,254.57
2018,3,13,14,45,283.5,241.0,4.6,15.25,412.0,322.49,255.42
2018,3,13,15,0,347.0,236.0,4.5,15.2,437.0,317.86,248.31
2018,3,13,15,15,407.0,201.5,4.5,15.2,420.0,282.45,215.36
2018,3,13,15,30,467.0,167.0,4.5,15.2,403.0,237.75,173.76
2018,3,13,15,45,410.0,159.0,4.25,15.0,352.0,186.43,132.26
2018,3,13,16,0,353.0,151.0,4.0,14.8,301.0,144.6,102.17
2018,3,13,16,15,305.0,136.5,3.7,14.65,255.0,104.81,79.05
2018,3,13,16,30,257.0,122.0,3.4,14.5,209.0,88.13,72.86
2018,3,13,16,45,292.0,101.0,3.15,14.3,184.0,74.84,61.18
2018,3,13,17,0,327.0,80.0,2.9,14.1,159.0,59.08,47.08
2018,3,13,17,15,277.5,64.5,2.65,13.85,120.5,48.34,37.23
2018,3,13,17,30,228.0,49.0,2.4,13.6,82.0,37.25,26.85
2018,3,13,17,45,142.0,32.5,2.15,13.35,50.0,24.97,14.32
2018,3,13,18,0,56.0,16.0,1.9,13.1,18.0,12.73,0.0
2018,3,13,18,15,28.0,8.0,1.9,13.05,9.0,6.83,0.0
2018,3,13,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
