Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,6,15,15.5,4.0,3.1,11.25,4.5,0.0,0.0
2018,3,14,6,30,31.0,8.0,3.3,11.6,9.0,23.66,0.0
2018,3,14,6,45,15.5,17.5,3.5,11.95,18.0,25.46,6.81
2018,3,14,7,0,0.0,27.0,3.7,12.3,27.0,22.31,12.67
2018,3,14,7,15,0.0,41.5,3.95,12.4,41.5,35.4,24.4
2018,3,14,7,30,0.0,56.0,4.2,12.5,56.0,48.77,36.22
2018,3,14,7,45,64.0,86.0,4.45,12.55,106.0,140.37,116.99
2018,3,14,8,0,128.0,116.0,4.7,12.6,156.0,246.36,208.5
2018,3,14,8,15,115.5,127.0,4.75,12.55,168.0,249.22,210.27
2018,3,14,8,30,103.0,138.0,4.8,12.5,180.0,251.39,211.32
2018,3,14,8,45,51.5,99.5,4.9,12.5,120.5,141.44,117.18
2018,3,14,9,0,0.0,61.0,5.0,12.5,61.0,50.56,37.63
2018,3,14,9,15,0.0,67.0,4.95,12.45,67.0,55.58,41.82
2018,3,14,9,30,0.0,73.0,4.9,12.4,73.0,60.62,45.97
2018,3,14,9,45,3.0,118.0,4.85,12.35,120.0,103.14,81.8
2018,3,14,10,0,6.0,163.0,4.8,12.3,167.0,148.12,119.19
2018,3,14,10,15,153.5,206.0,4.7,12.3,310.5,375.27,310.15
2018,3,14,10,30,301.0,249.0,4.6,12.3,454.0,592.75,483.28
2018,3,14,10,45,509.0,212.0,4.5,12.25,573.5,779.76,628.18
2018,3,14,11,0,717.0,175.0,4.4,12.2,693.0,949.23,751.24
2018,3,14,11,15,779.0,154.0,4.3,12.2,728.5,966.1,760.37
2018,3,14,11,30,841.0,133.0,4.2,12.2,764.0,987.32,773.84
2018,3,14,11,45,861.5,124.0,4.05,12.2,777.5,975.64,764.03
2018,3,14,12,0,882.0,115.0,3.9,12.2,791.0,948.97,744.01
2018,3,14,12,15,709.0,188.5,3.85,12.25,732.5,857.82,678.29
2018,3,14,12,30,536.0,262.0,3.8,12.3,674.0,746.29,592.89
2018,3,14,12,45,524.0,262.0,3.7,12.35,661.5,710.33,565.79
2018,3,14,13,0,512.0,262.0,3.6,12.4,649.0,673.25,537.15
2018,3,14,13,15,672.0,191.5,3.6,12.4,689.0,701.81,561.24
2018,3,14,13,30,832.0,121.0,3.6,12.4,729.0,706.36,566.11
2018,3,14,13,45,892.0,98.0,3.55,12.4,732.0,674.22,540.57
2018,3,14,14,0,952.0,75.0,3.5,12.4,735.0,638.57,511.23
2018,3,14,14,15,944.0,74.0,3.55,12.45,705.0,578.97,461.96
2018,3,14,14,30,936.0,73.0,3.6,12.5,675.0,518.11,410.15
2018,3,14,14,45,924.0,71.5,3.6,12.5,638.0,454.13,354.15
2018,3,14,15,0,912.0,70.0,3.6,12.5,601.0,389.92,296.3
2018,3,14,15,15,895.5,69.0,3.6,12.5,558.5,324.88,236.69
2018,3,14,15,30,879.0,68.0,3.6,12.5,516.0,260.7,177.81
2018,3,14,15,45,807.0,76.0,3.8,12.45,457.5,191.48,119.9
2018,3,14,16,0,735.0,84.0,4.0,12.4,399.0,134.78,79.54
2018,3,14,16,15,628.5,88.5,4.0,12.3,335.0,77.57,52.4
2018,3,14,16,30,522.0,93.0,4.0,12.2,271.0,69.54,56.96
2018,3,14,16,45,409.5,88.5,4.0,12.1,214.0,64.84,52.79
2018,3,14,17,0,297.0,84.0,4.0,12.0,157.0,61.65,49.8
2018,3,14,17,15,309.0,64.5,3.95,11.75,124.5,48.47,37.7
2018,3,14,17,30,321.0,45.0,3.9,11.5,92.0,34.66,24.86
2018,3,14,17,45,261.0,34.0,3.85,11.3,62.0,26.42,15.94
2018,3,14,18,0,201.0,23.0,3.8,11.1,32.0,19.73,0.0
2018,3,14,18,15,100.5,11.5,3.85,11.05,16.0,9.82,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,15,6,15,5.5,1.5,3.7,10.3,1.5,0.0,0.0
2018,3,15,6,30,11.0,3.0,3.9,10.7,3.0,8.55,0.0
2018,3,15,6,45,5.5,5.0,4.1,11.05,5.0,8.34,0.0
2018,3,15,7,0,0.0,7.0,4.3,11.4,7.0,5.74,0.0
2018,3,15,7,15,0.0,11.0,4.55,11.6,11.0,9.03,2.06
2018,3,15,7,30,0.0,15.0,4.8,11.8,15.0,12.33,5.0
2018,3,15,7,45,2.5,38.5,5.05,12.0,39.5,33.76,23.69
2018,3,15,8,0,5.0,62.0,5.3,12.2,64.0,55.51,42.56
2018,3,15,8,15,20.0,85.0,5.45,12.3,93.0,97.97,79.54
2018,3,15,8,30,35.0,108.0,5.6,12.4,122.0,136.18,112.43
2018,3,15,8,45,17.5,87.5,5.7,12.5,94.5,97.03,78.17
2018,3,15,9,0,0.0,67.0,5.8,12.6,67.0,55.56,41.87
2018,3,15,9,15,0.0,104.5,5.95,12.65,104.5,88.29,69.47
2018,3,15,9,30,0.0,142.0,6.1,12.7,142.0,123.35,98.68
2018,3,15,9,45,0.0,132.0,6.2,12.8,132.0,113.11,89.81
2018,3,15,10,0,0.0,122.0,6.3,12.9,122.0,103.47,81.53
2018,3,15,10,15,4.5,145.0,6.4,13.0,148.0,128.91,102.74
2018,3,15,10,30,9.0,168.0,6.5,13.1,174.0,154.46,123.86
2018,3,15,10,45,193.5,203.5,6.65,13.2,344.0,426.85,352.27
2018,3,15,11,0,378.0,239.0,6.8,13.3,514.0,669.67,546.5
2018,3,15,11,15,492.0,230.5,6.9,13.35,597.0,764.03,620.49
2018,3,15,11,30,606.0,222.0,7.0,13.4,680.0,860.17,694.75
2018,3,15,11,45,535.0,256.0,7.15,13.4,664.0,803.27,649.16
2018,3,15,12,0,464.0,290.0,7.3,13.4,648.0,752.76,608.52
2018,3,15,12,15,440.0,300.5,7.3,13.35,640.0,721.55,583.67
2018,3,15,12,30,416.0,311.0,7.3,13.3,632.0,689.43,558.0
2018,3,15,12,45,571.5,244.0,7.35,13.3,681.0,731.37,594.23
2018,3,15,13,0,727.0,177.0,7.4,13.3,730.0,765.34,623.14
2018,3,15,13,15,708.5,183.0,7.35,13.3,713.0,720.02,586.5
2018,3,15,13,30,690.0,189.0,7.3,13.3,696.0,673.75,548.92
2018,3,15,13,45,616.5,209.5,7.25,13.3,652.5,604.36,492.05
2018,3,15,14,0,543.0,230.0,7.2,13.3,609.0,536.6,436.06
2018,3,15,14,15,470.0,234.5,7.15,13.3,552.5,465.07,376.83
2018,3,15,14,30,397.0,239.0,7.1,13.3,496.0,400.38,322.77
2018,3,15,14,45,257.5,250.5,7.05,13.3,413.5,318.05,255.14
2018,3,15,15,0,118.0,262.0,7.0,13.3,331.0,254.24,203.95
2018,3,15,15,15,110.0,242.5,7.0,13.3,303.0,224.16,178.84
2018,3,15,15,30,102.0,223.0,7.0,13.3,275.0,196.64,155.86
2018,3,15,15,45,98.5,198.5,6.95,13.2,245.0,167.81,131.96
2018,3,15,16,0,95.0,174.0,6.9,13.1,215.0,140.05,109.72
2018,3,15,16,15,124.0,154.0,6.75,13.0,201.0,113.64,89.93
2018,3,15,16,30,153.0,134.0,6.6,12.9,187.0,97.76,81.94
2018,3,15,16,45,150.5,114.5,6.5,12.8,159.5,84.7,70.37
2018,3,15,17,0,148.0,95.0,6.4,12.7,132.0,71.26,58.24
2018,3,15,17,15,111.5,75.0,6.25,12.6,99.0,56.94,45.1
2018,3,15,17,30,75.0,55.0,6.1,12.5,66.0,42.35,31.51
2018,3,15,17,45,43.0,35.5,5.95,12.4,41.5,27.85,17.27
2018,3,15,18,0,11.0,16.0,5.8,12.3,17.0,13.22,0.0
2018,3,15,18,15,5.5,8.0,5.8,12.3,8.5,6.83,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.25,10.65,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.7,3.0,2.56,0.0
2018,3,16,6,45,0.0,6.5,4.7,10.75,6.5,5.33,0.0
2018,3,16,7,0,0.0,10.0,4.9,10.8,10.0,8.21,1.2
2018,3,16,7,15,0.0,15.0,4.95,10.75,15.0,12.33,4.93
2018,3,16,7,30,0.0,20.0,5.0,10.7,20.0,16.46,8.63
2018,3,16,7,45,34.5,60.0,5.1,10.65,71.0,83.25,67.92
2018,3,16,8,0,69.0,100.0,5.2,10.6,122.0,173.91,146.95
2018,3,16,8,15,188.0,129.0,5.25,10.65,203.5,331.71,283.4
2018,3,16,8,30,307.0,158.0,5.3,10.7,285.0,479.28,406.93
2018,3,16,8,45,328.0,174.0,5.35,10.75,324.5,524.31,442.26
2018,3,16,9,0,349.0,190.0,5.4,10.8,364.0,569.04,477.1
2018,3,16,9,15,342.0,211.5,5.4,10.9,394.5,592.64,493.62
2018,3,16,9,30,335.0,233.0,5.4,11.0,425.0,614.06,508.35
2018,3,16,9,45,251.5,225.0,5.4,11.15,374.5,520.92,431.36
2018,3,16,10,0,168.0,217.0,5.4,11.3,324.0,403.81,334.8
2018,3,16,10,15,211.0,259.5,5.45,11.45,400.5,516.31,424.42
2018,3,16,10,30,254.0,302.0,5.5,11.6,477.0,604.94,493.01
2018,3,16,10,45,289.0,288.0,5.6,11.7,494.0,618.76,504.08
2018,3,16,11,0,324.0,274.0,5.7,11.8,511.0,631.3,514.45
2018,3,16,11,15,262.5,297.5,5.8,11.9,492.5,587.63,477.81
2018,3,16,11,30,201.0,321.0,5.9,12.0,474.0,523.92,425.84
2018,3,16,11,45,438.0,266.5,6.05,12.1,604.5,721.4,585.22
2018,3,16,12,0,675.0,212.0,6.2,12.2,735.0,875.15,705.91
2018,3,16,12,15,636.0,223.0,6.3,12.2,716.5,825.52,666.91
2018,3,16,12,30,597.0,234.0,6.4,12.2,698.0,775.17,627.91
2018,3,16,12,45,634.5,218.0,6.45,12.2,707.0,762.94,619.26
2018,3,16,13,0,672.0,202.0,6.5,12.2,716.0,745.53,606.22
2018,3,16,13,15,788.0,154.0,6.55,12.15,745.5,746.95,609.05
2018,3,16,13,30,904.0,106.0,6.6,12.1,775.0,735.54,601.06
2018,3,16,13,45,833.0,130.0,6.6,12.05,731.5,668.59,545.89
2018,3,16,14,0,762.0,154.0,6.6,12.0,688.0,601.16,489.87
2018,3,16,14,15,834.5,121.5,6.6,11.95,683.5,563.77,457.66
2018,3,16,14,30,907.0,89.0,6.6,11.9,679.0,517.22,416.01
2018,3,16,14,45,799.0,114.5,6.55,11.85,613.0,437.48,346.94
2018,3,16,15,0,691.0,140.0,6.5,11.8,547.0,365.28,284.12
2018,3,16,15,15,685.0,128.5,6.5,11.8,507.5,305.69,229.51
2018,3,16,15,30,679.0,117.0,6.5,11.8,468.0,246.4,175.16
2018,3,16,15,45,700.5,99.0,6.3,11.7,432.0,186.91,121.54
2018,3,16,16,0,722.0,81.0,6.1,11.6,396.0,129.32,76.08
2018,3,16,16,15,725.0,73.5,5.85,11.5,357.5,72.25,47.8
2018,3,16,16,30,728.0,66.0,5.6,11.4,319.0,55.48,44.5
2018,3,16,16,45,627.0,66.0,5.4,11.3,259.0,51.04,40.55
2018,3,16,17,0,526.0,66.0,5.2,11.2,199.0,51.62,40.99
2018,3,16,17,15,424.5,57.5,5.0,11.0,148.5,45.62,35.33
2018,3,16,17,30,323.0,49.0,4.8,10.8,98.0,37.59,27.62
2018,3,16,17,45,233.5,35.5,4.6,10.6,64.0,27.45,17.33
2018,3,16,18,0,144.0,22.0,4.4,10.4,30.0,17.14,0.0
2018,3,16,18,15,72.0,11.0,4.4,10.4,15.0,9.39,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,31.0,7.5,1.75,10.15,8.5,0.0,0.0
2018,3,17,6,30,62.0,15.0,1.8,10.3,17.0,46.67,0.0
2018,3,17,6,45,141.0,31.0,1.85,10.45,46.5,158.95,107.78
2018,3,17,7,0,220.0,47.0,1.9,10.6,76.0,237.48,194.16
2018,3,17,7,15,309.5,60.0,1.9,10.65,121.0,324.93,272.3
2018,3,17,7,30,399.0,73.0,1.9,10.7,166.0,420.86,354.44
2018,3,17,7,45,512.0,75.5,1.95,10.75,225.0,535.84,448.36
2018,3,17,8,0,625.0,78.0,2.0,10.8,284.0,653.64,539.4
2018,3,17,8,15,651.5,85.0,2.0,10.85,330.0,707.82,578.53
2018,3,17,8,30,678.0,92.0,2.0,10.9,376.0,761.21,616.31
2018,3,17,8,45,653.5,111.5,2.0,10.95,411.5,781.52,628.89
2018,3,17,9,0,629.0,131.0,2.0,11.0,447.0,796.78,637.92
2018,3,17,9,15,736.5,112.0,2.0,11.1,513.5,890.79,703.17
2018,3,17,9,30,844.0,93.0,2.0,11.2,580.0,978.76,761.38
2018,3,17,9,45,854.5,96.5,2.0,11.3,617.5,1002.57,774.54
2018,3,17,10,0,865.0,100.0,2.0,11.4,655.0,1022.72,785.97
2018,3,17,10,15,825.5,120.5,2.05,11.5,671.0,1008.3,774.85
2018,3,17,10,30,786.0,141.0,2.1,11.6,687.0,988.41,760.55
2018,3,17,10,45,763.0,149.0,2.15,11.7,694.5,975.52,751.22
2018,3,17,11,0,740.0,157.0,2.2,11.8,702.0,951.43,734.23
2018,3,17,11,15,569.0,188.0,2.25,11.85,612.5,802.77,629.85
2018,3,17,11,30,398.0,219.0,2.3,11.9,523.0,646.27,513.51
2018,3,17,11,45,318.0,260.5,2.35,11.95,505.0,580.73,463.28
2018,3,17,12,0,238.0,302.0,2.4,12.0,487.0,537.29,427.96
2018,3,17,12,15,377.5,293.0,2.55,12.0,587.5,657.05,521.02
2018,3,17,12,30,517.0,284.0,2.7,12.0,688.0,749.29,590.66
2018,3,17,12,45,452.0,306.5,2.85,12.05,657.5,690.85,545.83
2018,3,17,13,0,387.0,329.0,3.0,12.1,627.0,623.93,495.37
2018,3,17,13,15,469.5,289.5,3.15,12.1,643.5,635.38,506.06
2018,3,17,13,30,552.0,250.0,3.3,12.1,660.0,627.71,501.49
2018,3,17,13,45,690.0,188.0,3.45,12.1,685.0,630.67,504.89
2018,3,17,14,0,828.0,126.0,3.6,12.1,710.0,613.17,491.23
2018,3,17,14,15,855.0,111.5,3.6,12.05,692.0,564.64,450.83
2018,3,17,14,30,882.0,97.0,3.6,12.0,674.0,511.54,405.3
2018,3,17,14,45,874.0,93.0,3.6,12.0,638.0,449.75,351.21
2018,3,17,15,0,866.0,89.0,3.6,12.0,602.0,387.41,295.08
2018,3,17,15,15,848.0,87.0,3.6,12.0,559.5,320.51,234.4
2018,3,17,15,30,830.0,85.0,3.6,12.0,517.0,257.05,176.6
2018,3,17,15,45,809.5,80.5,3.45,11.9,470.0,192.69,120.8
2018,3,17,16,0,789.0,76.0,3.3,11.8,423.0,130.55,74.32
2018,3,17,16,15,758.5,72.0,3.2,11.65,373.0,71.0,46.85
2018,3,17,16,30,728.0,68.0,3.1,11.5,323.0,57.02,45.88
2018,3,17,16,45,681.5,63.0,3.0,11.4,271.5,49.17,38.87
2018,3,17,17,0,635.0,58.0,2.9,11.3,220.0,45.94,35.9
2018,3,17,17,15,557.0,51.0,2.8,11.05,169.5,40.91,31.16
2018,3,17,17,30,479.0,44.0,2.7,10.8,119.0,35.9,26.21
2018,3,17,17,45,340.5,34.0,2.6,10.6,77.0,28.09,18.09
2018,3,17,18,0,202.0,24.0,2.5,10.4,35.0,20.31,0.0
2018,3,17,18,15,101.0,12.0,2.45,10.3,17.5,10.24,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,15,28.5,8.0,1.2,9.95,9.0,0.0,0.0
2018,3,18,6,30,57.0,16.0,1.3,10.1,18.0,44.85,0.0
2018,3,18,6,45,111.0,32.5,1.4,10.2,45.0,131.15,92.95
2018,3,18,7,0,165.0,49.0,1.5,10.3,72.0,189.24,154.97
2018,3,18,7,15,206.5,66.5,1.6,10.5,107.5,245.79,206.25
2018,3,18,7,30,248.0,84.0,1.7,10.7,143.0,305.74,258.64
2018,3,18,7,45,332.0,95.0,1.8,10.85,194.0,411.69,347.25
2018,3,18,8,0,416.0,106.0,1.9,11.0,245.0,507.04,424.5
2018,3,18,8,15,453.0,117.5,2.0,11.25,291.0,567.14,470.9
2018,3,18,8,30,490.0,129.0,2.1,11.5,337.0,628.04,516.53
2018,3,18,8,45,431.0,157.5,2.15,11.7,356.0,620.53,507.39
2018,3,18,9,0,372.0,186.0,2.2,11.9,375.0,585.23,477.77
2018,3,18,9,15,291.0,222.0,2.25,12.15,377.5,554.89,450.63
2018,3,18,9,30,210.0,258.0,2.3,12.4,380.0,497.4,402.86
2018,3,18,9,45,203.0,278.5,2.3,12.6,403.0,513.05,413.43
2018,3,18,10,0,196.0,299.0,2.3,12.8,426.0,527.32,422.46
2018,3,18,10,15,192.0,314.0,2.25,12.95,443.5,536.84,427.99
2018,3,18,10,30,188.0,329.0,2.2,13.1,461.0,545.24,432.73
2018,3,18,10,45,171.0,342.5,2.1,13.3,465.5,537.62,424.88
2018,3,18,11,0,154.0,356.0,2.0,13.5,470.0,529.16,416.61
2018,3,18,11,15,201.0,360.5,1.95,13.5,513.0,573.52,450.32
2018,3,18,11,30,248.0,365.0,1.9,13.5,556.0,635.13,495.34
2018,3,18,11,45,267.0,365.0,1.85,13.5,572.5,641.64,499.34
2018,3,18,12,0,286.0,365.0,1.8,13.5,589.0,645.96,502.21
2018,3,18,12,15,202.0,369.0,1.85,13.45,527.5,543.48,425.38
2018,3,18,12,30,118.0,373.0,1.9,13.4,466.0,462.91,363.66
2018,3,18,12,45,84.0,351.5,1.95,13.4,417.5,390.46,308.49
2018,3,18,13,0,50.0,330.0,2.0,13.4,369.0,336.31,266.33
2018,3,18,13,15,35.5,301.0,2.0,13.35,328.5,293.24,232.79
2018,3,18,13,30,21.0,272.0,2.0,13.3,288.0,244.89,194.66
2018,3,18,13,45,18.0,258.5,2.05,13.25,272.0,229.04,182.37
2018,3,18,14,0,15.0,245.0,2.1,13.2,256.0,213.67,170.3
2018,3,18,14,15,11.0,225.0,2.05,13.15,233.0,192.87,153.77
2018,3,18,14,30,7.0,205.0,2.0,13.1,210.0,172.85,137.81
2018,3,18,14,45,6.0,194.0,1.95,13.0,198.0,162.08,129.35
2018,3,18,15,0,5.0,183.0,1.9,12.9,186.0,151.5,121.01
2018,3,18,15,15,29.0,192.0,1.9,12.9,207.5,162.78,129.84
2018,3,18,15,30,53.0,201.0,1.9,12.9,229.0,169.66,134.6
2018,3,18,15,45,88.0,193.0,1.65,12.75,234.0,162.06,126.87
2018,3,18,16,0,123.0,185.0,1.4,12.6,239.0,146.36,113.35
2018,3,18,16,15,109.5,163.0,1.2,12.5,207.0,118.13,93.8
2018,3,18,16,30,96.0,141.0,1.0,12.4,175.0,101.57,85.12
2018,3,18,16,45,125.0,118.0,0.85,12.3,155.0,86.88,72.27
2018,3,18,17,0,154.0,95.0,0.7,12.2,135.0,71.62,58.67
2018,3,18,17,15,159.0,76.0,0.75,12.15,109.0,56.8,45.19
2018,3,18,17,30,164.0,57.0,0.8,12.1,83.0,43.45,32.78
2018,3,18,17,45,107.0,39.0,0.85,12.05,53.5,30.12,19.88
2018,3,18,18,0,50.0,21.0,0.9,12.0,24.0,16.54,0.0
2018,3,18,18,15,25.0,10.5,0.95,11.95,12.0,8.96,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,19,6,15,94.0,10.5,2.9,9.35,14.5,8.96,0.0
2018,3,19,6,30,188.0,21.0,3.0,9.7,29.0,121.02,0.0
2018,3,19,6,45,330.0,31.0,3.1,10.1,69.0,273.94,206.06
2018,3,19,7,0,472.0,41.0,3.2,10.5,109.0,396.31,327.65
2018,3,19,7,15,555.0,48.5,3.35,10.8,160.0,487.46,408.93
2018,3,19,7,30,638.0,56.0,3.5,11.1,211.0,584.75,489.86
2018,3,19,7,45,619.5,68.5,3.65,11.4,248.0,613.39,513.33
2018,3,19,8,0,601.0,81.0,3.8,11.7,285.0,638.15,532.49
2018,3,19,8,15,479.0,118.0,4.0,12.05,296.5,590.38,493.65
2018,3,19,8,30,357.0,155.0,4.2,12.4,308.0,519.2,433.94
2018,3,19,8,45,358.5,176.0,4.45,12.75,345.0,554.05,460.52
2018,3,19,9,0,360.0,197.0,4.7,13.1,382.0,587.15,484.84
2018,3,19,9,15,423.0,199.0,4.5,13.4,434.0,677.61,552.97
2018,3,19,9,30,486.0,201.0,4.3,13.7,486.0,747.63,603.69
2018,3,19,9,45,567.0,186.5,4.1,13.95,540.0,816.0,652.65
2018,3,19,10,0,648.0,172.0,3.9,14.2,594.0,894.09,706.02
2018,3,19,10,15,620.0,193.0,3.75,14.45,612.5,888.41,698.53
2018,3,19,10,30,592.0,214.0,3.6,14.7,631.0,878.66,688.59
2018,3,19,10,45,472.5,270.5,3.5,14.95,610.5,805.17,630.24
2018,3,19,11,0,353.0,327.0,3.4,15.2,590.0,717.38,561.81
2018,3,19,11,15,364.0,331.5,3.4,15.4,608.0,723.26,565.8
2018,3,19,11,30,375.0,336.0,3.4,15.6,626.0,726.95,567.61
2018,3,19,11,45,494.5,291.0,3.35,15.85,678.0,798.2,620.72
2018,3,19,12,0,614.0,246.0,3.3,16.1,730.0,849.74,658.47
2018,3,19,12,15,613.5,247.0,3.15,16.25,731.0,826.04,639.5
2018,3,19,12,30,613.0,248.0,3.0,16.4,732.0,799.7,619.23
2018,3,19,12,45,481.0,295.5,2.8,16.55,673.0,702.89,545.31
2018,3,19,13,0,349.0,343.0,2.6,16.7,614.0,605.8,470.96
2018,3,19,13,15,310.5,344.5,2.5,16.75,582.0,556.56,433.79
2018,3,19,13,30,272.0,346.0,2.4,16.8,550.0,509.65,397.76
2018,3,19,13,45,285.5,321.5,2.25,16.85,530.0,475.92,372.19
2018,3,19,14,0,299.0,297.0,2.1,16.9,510.0,440.9,345.06
2018,3,19,14,15,390.0,267.0,2.05,16.7,532.5,440.95,344.69
2018,3,19,14,30,481.0,237.0,2.0,16.5,555.0,435.04,338.02
2018,3,19,14,45,345.5,252.0,1.9,16.3,474.0,352.82,273.44
2018,3,19,15,0,210.0,267.0,1.8,16.1,393.0,288.45,223.81
2018,3,19,15,15,226.0,240.5,1.8,16.1,367.5,254.67,195.46
2018,3,19,15,30,242.0,214.0,1.8,16.1,342.0,218.01,164.23
2018,3,19,15,45,284.5,186.5,1.7,15.75,323.5,183.65,134.18
2018,3,19,16,0,327.0,159.0,1.6,15.4,305.0,144.48,102.74
2018,3,19,16,15,339.5,142.0,1.55,15.15,278.0,106.51,81.1
2018,3,19,16,30,352.0,125.0,1.5,14.9,251.0,87.72,72.25
2018,3,19,16,45,300.0,110.0,1.45,14.65,205.5,80.83,66.36
2018,3,19,17,0,248.0,95.0,1.4,14.4,160.0,70.39,57.12
2018,3,19,17,15,202.0,77.5,1.45,14.1,122.5,58.1,46.0
2018,3,19,17,30,156.0,60.0,1.5,13.8,85.0,45.5,34.36
2018,3,19,17,45,97.5,41.0,1.55,13.55,54.5,31.53,21.06
2018,3,19,18,0,39.0,22.0,1.6,13.3,24.0,17.62,0.53
2018,3,19,18,15,19.5,11.0,1.8,13.15,12.0,9.39,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.45,12.8,4.0,3.41,0.0
2018,3,20,6,30,0.0,8.0,2.9,12.7,8.0,6.57,0.0
2018,3,20,6,45,0.0,15.0,3.3,12.6,15.0,12.35,4.01
2018,3,20,7,0,0.0,22.0,3.7,12.5,22.0,18.13,9.62
2018,3,20,7,15,0.0,31.5,4.1,12.5,31.5,25.99,16.63
2018,3,20,7,30,0.0,41.0,4.5,12.5,41.0,33.87,23.59
2018,3,20,7,45,0.0,46.0,4.85,12.5,46.0,38.03,27.24
2018,3,20,8,0,0.0,51.0,5.2,12.5,51.0,42.19,30.81
2018,3,20,8,15,0.0,55.5,5.3,12.55,55.5,45.94,33.96
2018,3,20,8,30,0.0,60.0,5.4,12.6,60.0,49.7,37.07
2018,3,20,8,45,0.0,75.0,5.45,12.65,75.0,62.24,47.62
2018,3,20,9,0,0.0,90.0,5.5,12.7,90.0,75.02,58.29
2018,3,20,9,15,0.0,93.0,5.6,12.75,93.0,77.55,60.23
2018,3,20,9,30,0.0,96.0,5.7,12.8,96.0,80.12,62.21
2018,3,20,9,45,0.0,108.5,5.8,12.85,108.5,91.24,71.36
2018,3,20,10,0,0.0,121.0,5.9,12.9,121.0,102.37,80.47
2018,3,20,10,15,0.5,125.0,5.9,12.95,125.5,106.33,83.6
2018,3,20,10,30,1.0,129.0,5.9,13.0,130.0,110.29,86.75
2018,3,20,10,45,1.0,134.5,5.95,13.0,135.5,115.07,90.58
2018,3,20,11,0,1.0,140.0,6.0,13.0,141.0,119.82,94.39
2018,3,20,11,15,1.0,141.0,6.05,13.05,142.0,120.55,94.88
2018,3,20,11,30,1.0,142.0,6.1,13.1,143.0,121.27,95.38
2018,3,20,11,45,0.5,128.5,6.15,13.15,129.0,108.81,85.01
2018,3,20,12,0,0.0,115.0,6.2,13.2,115.0,96.56,74.83
2018,3,20,12,15,0.0,95.5,6.3,13.25,95.5,79.81,60.94
2018,3,20,12,30,0.0,76.0,6.4,13.3,76.0,63.39,47.31
2018,3,20,12,45,0.0,68.5,6.45,13.35,68.5,57.1,42.09
2018,3,20,13,0,0.0,61.0,6.5,13.4,61.0,50.82,36.87
2018,3,20,13,15,0.0,64.0,6.3,13.45,64.0,53.31,38.98
2018,3,20,13,30,0.0,67.0,6.1,13.5,67.0,55.8,41.08
2018,3,20,13,45,0.0,65.5,5.9,13.5,65.5,54.53,40.07
2018,3,20,14,0,0.0,64.0,5.7,13.5,64.0,53.25,39.06
2018,3,20,14,15,0.0,70.5,5.5,13.5,70.5,58.65,43.66
2018,3,20,14,30,0.0,77.0,5.3,13.5,77.0,64.06,48.27
2018,3,20,14,45,0.0,73.5,5.1,13.55,73.5,61.1,45.89
2018,3,20,15,0,0.0,70.0,4.9,13.6,70.0,58.15,43.51
2018,3,20,15,15,0.0,69.5,4.9,13.6,69.5,57.7,43.26
2018,3,20,15,30,0.0,69.0,4.9,13.6,69.0,57.26,43.02
2018,3,20,15,45,0.0,66.0,4.65,13.6,66.0,54.73,41.02
2018,3,20,16,0,0.0,63.0,4.4,13.6,63.0,52.21,39.01
2018,3,20,16,15,0.0,67.0,4.25,13.55,67.0,55.53,41.98
2018,3,20,16,30,0.0,71.0,4.1,13.5,71.0,58.81,47.09
2018,3,20,16,45,0.0,67.5,3.95,13.5,67.5,55.64,44.32
2018,3,20,17,0,0.0,64.0,3.8,13.5,64.0,52.36,41.32
2018,3,20,17,15,0.0,49.5,3.95,13.45,49.5,40.81,30.8
2018,3,20,17,30,0.0,35.0,4.1,13.4,35.0,28.93,19.88
2018,3,20,17,45,0.0,23.5,4.2,13.35,23.5,19.39,10.86
2018,3,20,18,0,0.0,12.0,4.3,13.3,12.0,9.88,0.0
2018,3,20,18,15,0.0,6.0,4.8,13.35,6.0,5.12,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.9,3.0,2.56,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.1,6.0,4.92,0.0
2018,3,21,6,45,0.0,12.0,2.15,14.3,12.0,9.86,2.16
2018,3,21,7,0,0.0,18.0,2.2,14.5,18.0,14.81,6.79
2018,3,21,7,15,0.0,28.0,2.4,14.6,28.0,23.08,14.03
2018,3,21,7,30,0.0,38.0,2.6,14.7,38.0,31.38,21.26
2018,3,21,7,45,0.0,47.0,2.8,14.85,47.0,38.86,27.7
2018,3,21,8,0,0.0,56.0,3.0,15.0,56.0,46.35,34.05
2018,3,21,8,15,0.0,66.5,3.15,15.1,66.5,55.12,41.39
2018,3,21,8,30,0.0,77.0,3.3,15.2,77.0,63.9,48.67
2018,3,21,8,45,0.0,95.5,3.4,15.25,95.5,80.43,62.39
2018,3,21,9,0,0.0,114.0,3.5,15.3,114.0,97.32,76.26
2018,3,21,9,15,1.0,136.5,3.75,15.45,137.0,119.08,94.06
2018,3,21,9,30,2.0,159.0,4.0,15.6,160.0,140.96,111.77
2018,3,21,9,45,4.5,178.5,4.25,15.7,181.5,161.45,128.32
2018,3,21,10,0,7.0,198.0,4.5,15.8,203.0,181.93,144.75
2018,3,21,10,15,10.5,217.5,4.8,15.95,225.0,203.37,161.91
2018,3,21,10,30,14.0,237.0,5.1,16.1,247.0,224.7,178.88
2018,3,21,10,45,22.5,268.5,5.4,16.2,285.0,262.67,209.31
2018,3,21,11,0,31.0,300.0,5.7,16.3,323.0,321.23,255.72
2018,3,21,11,15,32.0,307.5,5.85,16.3,332.0,326.74,259.79
2018,3,21,11,30,33.0,315.0,6.0,16.3,341.0,331.95,263.77
2018,3,21,11,45,39.0,328.5,6.2,16.3,359.5,347.72,276.29
2018,3,21,12,0,45.0,342.0,6.4,16.3,378.0,362.66,288.16
2018,3,21,12,15,41.5,333.0,6.4,16.25,366.0,345.8,274.74
2018,3,21,12,30,38.0,324.0,6.4,16.2,354.0,329.35,261.71
2018,3,21,12,45,27.0,297.0,6.4,16.1,318.5,290.13,230.5
2018,3,21,13,0,16.0,270.0,6.4,16.0,283.0,243.07,192.86
2018,3,21,13,15,35.0,293.5,6.35,16.0,320.5,284.92,226.88
2018,3,21,13,30,54.0,317.0,6.3,16.0,358.0,314.41,250.66
2018,3,21,13,45,59.5,319.0,6.25,15.95,363.0,313.44,249.97
2018,3,21,14,0,65.0,321.0,6.2,15.9,368.0,311.43,248.45
2018,3,21,14,15,44.0,281.0,6.25,15.9,312.0,259.47,206.89
2018,3,21,14,30,23.0,241.0,6.3,15.9,256.0,209.4,166.69
2018,3,21,14,45,21.0,225.5,6.4,15.9,239.0,193.23,153.8
2018,3,21,15,0,19.0,210.0,6.5,15.9,222.0,177.45,141.14
2018,3,21,15,15,52.0,207.5,6.5,15.9,236.0,180.49,142.8
2018,3,21,15,30,85.0,205.0,6.5,15.9,250.0,179.1,140.27
2018,3,21,15,45,70.0,193.0,6.7,15.7,228.0,158.88,124.37
2018,3,21,16,0,55.0,181.0,6.9,15.5,206.0,140.43,110.54
2018,3,21,16,15,76.0,148.5,6.9,15.4,178.5,112.31,88.86
2018,3,21,16,30,97.0,116.0,6.9,15.3,151.0,86.64,71.33
2018,3,21,16,45,61.5,86.5,6.85,15.15,107.5,66.49,53.63
2018,3,21,17,0,26.0,57.0,6.8,15.0,64.0,46.82,36.13
2018,3,21,17,15,20.0,45.5,6.85,14.95,50.0,37.7,27.84
2018,3,21,17,30,14.0,34.0,6.9,14.9,36.0,28.45,19.33
2018,3,21,17,45,10.5,24.0,6.9,14.85,25.0,20.25,11.55
2018,3,21,18,0,7.0,14.0,6.9,14.8,14.0,11.84,0.56
2018,3,21,18,15,6.0,8.0,7.0,14.8,8.0,6.83,0.0
2018,3,21,18,30,5.0,2.0,7.1,14.8,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.15,14.8,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.6,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.1,1.5,1.28,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.1,3.0,2.46,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.15,4.5,3.69,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.2,6.0,4.92,0.0
2018,3,22,7,15,0.0,10.5,6.4,14.2,10.5,8.62,1.7
2018,3,22,7,30,0.0,15.0,6.3,14.2,15.0,12.34,4.94
2018,3,22,7,45,0.0,17.5,6.15,14.2,17.5,14.41,6.75
2018,3,22,8,0,0.0,20.0,6.0,14.2,20.0,16.48,8.52
2018,3,22,8,15,0.0,33.5,5.95,14.15,33.5,27.66,18.08
2018,3,22,8,30,0.0,47.0,5.9,14.1,47.0,38.88,27.6
2018,3,22,8,45,3.0,98.0,5.85,14.1,99.5,85.52,67.13
2018,3,22,9,0,6.0,149.0,5.8,14.1,152.0,137.17,110.27
2018,3,22,9,15,44.0,197.5,5.95,13.95,223.5,239.65,196.33
2018,3,22,9,30,82.0,246.0,6.1,13.8,295.0,331.26,271.75
2018,3,22,9,45,177.0,271.5,6.3,13.65,386.5,475.58,390.0
2018,3,22,10,0,272.0,297.0,6.5,13.5,478.0,621.62,506.29
2018,3,22,10,15,311.5,303.5,6.6,13.2,520.0,666.01,541.12
2018,3,22,10,30,351.0,310.0,6.7,12.9,562.0,708.95,574.97
2018,3,22,10,45,273.0,319.0,6.85,12.6,519.0,633.52,514.45
2018,3,22,11,0,195.0,328.0,7.0,12.3,476.0,536.51,436.82
2018,3,22,11,15,170.5,339.0,7.0,12.25,470.5,517.11,420.39
2018,3,22,11,30,146.0,350.0,7.0,12.2,465.0,497.37,403.57
2018,3,22,11,45,219.0,354.0,7.05,12.15,528.5,562.92,457.21
2018,3,22,12,0,292.0,358.0,7.1,12.1,592.0,641.04,519.41
2018,3,22,12,15,460.5,298.5,7.15,12.2,667.5,732.86,594.3
2018,3,22,12,30,629.0,239.0,7.2,12.3,743.0,802.81,651.12
2018,3,22,12,45,776.0,170.0,7.2,12.4,786.0,822.78,668.5
2018,3,22,13,0,923.0,101.0,7.2,12.5,829.0,828.03,672.5
2018,3,22,13,15,920.0,100.0,7.25,12.6,814.0,781.71,637.32
2018,3,22,13,30,917.0,99.0,7.3,12.7,799.0,732.82,598.6
2018,3,22,13,45,841.0,127.0,7.4,12.75,754.0,665.2,542.69
2018,3,22,14,0,765.0,155.0,7.5,12.8,709.0,597.64,486.23
2018,3,22,14,15,758.0,150.0,7.55,12.75,679.5,541.82,438.94
2018,3,22,14,30,751.0,145.0,7.6,12.7,650.0,485.27,389.75
2018,3,22,14,45,813.0,117.5,7.7,12.6,637.0,439.63,347.35
2018,3,22,15,0,875.0,90.0,7.8,12.5,624.0,386.41,296.39
2018,3,22,15,15,858.5,87.5,7.8,12.5,581.0,318.61,233.6
2018,3,22,15,30,842.0,85.0,7.8,12.5,538.0,254.43,174.3
2018,3,22,15,45,805.0,84.5,7.9,12.2,486.0,190.08,119.17
2018,3,22,16,0,768.0,84.0,8.0,11.9,434.0,130.03,75.77
2018,3,22,16,15,741.0,78.5,7.95,11.75,384.5,70.89,58.06
2018,3,22,16,30,714.0,73.0,7.9,11.6,335.0,60.51,48.94
2018,3,22,16,45,673.5,66.0,7.8,11.45,283.0,51.01,40.49
2018,3,22,17,0,633.0,59.0,7.7,11.3,231.0,46.36,36.28
2018,3,22,17,15,565.5,53.0,7.5,11.1,182.0,42.22,32.39
2018,3,22,17,30,498.0,47.0,7.3,10.9,133.0,38.12,28.32
2018,3,22,17,45,383.0,39.0,7.1,10.75,91.5,32.2,22.2
2018,3,22,18,0,268.0,31.0,6.9,10.6,50.0,26.48,10.17
2018,3,22,18,15,150.5,18.5,6.75,10.55,27.5,15.79,0.0
2018,3,22,18,30,33.0,6.0,6.6,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.5,3.0,6.5,10.4,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.3,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,23,6,15,76.5,11.5,2.0,10.5,16.5,48.05,0.0
2018,3,23,6,30,153.0,23.0,2.0,10.8,33.0,137.31,41.76
2018,3,23,6,45,269.0,37.0,1.95,11.1,73.5,242.67,193.41
2018,3,23,7,0,385.0,51.0,1.9,11.4,114.0,351.12,290.91
2018,3,23,7,15,357.5,67.0,1.95,11.5,142.0,366.79,307.62
2018,3,23,7,30,330.0,83.0,2.0,11.6,170.0,381.36,321.26
2018,3,23,7,45,391.0,98.0,2.05,11.75,222.5,461.71,387.52
2018,3,23,8,0,452.0,113.0,2.1,11.9,275.0,545.68,453.92
2018,3,23,8,15,637.5,92.5,2.15,12.0,358.5,706.85,576.49
2018,3,23,8,30,823.0,72.0,2.2,12.1,442.0,863.41,688.49
2018,3,23,8,45,847.0,74.0,2.3,12.2,491.0,910.77,719.27
2018,3,23,9,0,871.0,76.0,2.4,12.3,540.0,945.32,741.75
2018,3,23,9,15,888.5,78.0,2.55,12.45,584.5,981.15,765.43
2018,3,23,9,30,906.0,80.0,2.7,12.6,629.0,1013.86,786.83
2018,3,23,9,45,920.0,80.5,2.85,12.75,668.0,1037.76,802.16
2018,3,23,10,0,934.0,81.0,3.0,12.9,707.0,1057.96,815.11
2018,3,23,10,15,942.0,83.0,3.2,13.05,739.0,1069.94,823.05
2018,3,23,10,30,950.0,85.0,3.4,13.2,771.0,1077.77,828.33
2018,3,23,10,45,954.5,86.5,3.6,13.35,795.5,1077.19,828.01
2018,3,23,11,0,959.0,88.0,3.8,13.5,820.0,1072.35,824.93
2018,3,23,11,15,961.0,89.0,4.0,13.55,835.5,1060.2,817.22
2018,3,23,11,30,963.0,90.0,4.2,13.6,851.0,1043.88,806.71
2018,3,23,11,45,963.5,91.0,4.4,13.65,859.5,1022.02,792.85
2018,3,23,12,0,964.0,92.0,4.6,13.7,868.0,996.21,776.41
2018,3,23,12,15,964.5,92.0,4.7,13.75,868.5,965.5,755.46
2018,3,23,12,30,965.0,92.0,4.8,13.8,869.0,931.11,731.79
2018,3,23,12,45,965.0,90.5,4.95,13.8,861.5,891.24,704.45
2018,3,23,13,0,965.0,89.0,5.1,13.8,854.0,848.06,674.37
2018,3,23,13,15,961.0,88.5,5.1,13.75,838.0,799.78,639.46
2018,3,23,13,30,957.0,88.0,5.1,13.7,822.0,748.88,601.18
2018,3,23,13,45,951.0,86.5,5.15,13.65,797.5,693.38,557.28
2018,3,23,14,0,945.0,85.0,5.2,13.6,773.0,635.96,510.64
2018,3,23,14,15,934.5,84.5,5.2,13.55,741.0,575.4,459.94
2018,3,23,14,30,924.0,84.0,5.2,13.5,709.0,513.91,406.95
2018,3,23,14,45,912.0,83.0,5.2,13.45,671.5,450.72,350.98
2018,3,23,15,0,900.0,82.0,5.2,13.4,634.0,387.33,293.36
2018,3,23,15,15,883.5,79.5,5.2,13.4,590.0,321.51,232.91
2018,3,23,15,30,867.0,77.0,5.2,13.4,546.0,256.68,173.68
2018,3,23,15,45,842.0,75.5,5.1,13.25,497.5,187.44,114.44
2018,3,23,16,0,817.0,74.0,5.0,13.1,449.0,125.36,69.66
2018,3,23,16,15,780.5,72.0,4.9,13.0,397.0,65.64,53.08
2018,3,23,16,30,744.0,70.0,4.8,12.9,345.0,58.35,46.76
2018,3,23,16,45,692.5,66.0,4.7,12.8,291.5,55.68,44.47
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,48.69,38.18
2018,3,23,17,15,565.5,55.5,4.4,12.5,186.5,44.17,33.98
2018,3,23,17,30,490.0,49.0,4.2,12.3,135.0,39.69,29.6
2018,3,23,17,45,358.0,40.0,4.0,12.1,91.5,32.89,22.79
2018,3,23,18,0,226.0,31.0,3.8,11.9,48.0,24.13,9.93
2018,3,23,18,15,127.5,18.5,3.85,11.8,26.5,15.79,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.7,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.65,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
