Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.71,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,6.99,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,12.35,4.02
2018,5,23,5,45,0.0,24.5,3.4,12.85,24.5,20.2,11.33
2018,5,23,6,0,0.0,34.0,3.4,12.9,34.0,28.07,18.35
2018,5,23,6,15,0.0,45.5,3.4,12.95,45.5,37.63,26.75
2018,5,23,6,30,0.0,57.0,3.4,13.0,57.0,47.2,35.08
2018,5,23,6,45,24.0,96.5,3.4,13.1,106.0,105.04,84.95
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,163.03,134.16
2018,5,23,7,15,66.5,165.0,3.5,13.3,195.0,207.62,171.3
2018,5,23,7,30,85.0,194.0,3.6,13.4,235.0,253.43,208.87
2018,5,23,7,45,102.5,218.5,3.65,13.55,273.0,294.42,241.87
2018,5,23,8,0,120.0,243.0,3.7,13.7,311.0,352.33,287.75
2018,5,23,8,15,81.5,240.0,3.8,13.85,288.0,300.67,244.45
2018,5,23,8,30,43.0,237.0,3.9,14.0,265.0,263.35,212.63
2018,5,23,8,45,37.5,254.5,4.0,14.15,280.0,275.63,221.67
2018,5,23,9,0,32.0,272.0,4.1,14.3,295.0,287.41,230.15
2018,5,23,9,15,52.0,308.0,4.15,14.45,348.0,341.93,273.22
2018,5,23,9,30,72.0,344.0,4.2,14.6,401.0,396.51,315.57
2018,5,23,9,45,109.0,375.5,4.25,14.7,466.0,481.45,381.08
2018,5,23,10,0,146.0,407.0,4.3,14.8,531.0,546.84,430.6
2018,5,23,10,15,207.5,411.0,4.35,14.8,593.0,606.98,476.81
2018,5,23,10,30,269.0,415.0,4.4,14.8,655.0,683.01,533.81
2018,5,23,10,45,328.0,407.5,4.4,14.85,706.5,725.3,565.33
2018,5,23,11,0,387.0,400.0,4.4,14.9,758.0,764.96,594.75
2018,5,23,11,15,347.0,421.0,4.4,14.9,745.5,736.1,571.8
2018,5,23,11,30,307.0,442.0,4.4,14.9,733.0,706.15,548.45
2018,5,23,11,45,276.0,456.5,4.35,14.9,719.0,677.62,526.21
2018,5,23,12,0,245.0,471.0,4.3,14.9,705.0,648.65,503.66
2018,5,23,12,15,253.5,467.5,4.25,14.9,709.5,636.85,494.89
2018,5,23,12,30,262.0,464.0,4.2,14.9,714.0,623.49,484.83
2018,5,23,12,45,235.0,463.5,4.15,14.95,686.0,579.61,451.36
2018,5,23,13,0,208.0,463.0,4.1,15.0,658.0,543.07,423.32
2018,5,23,13,15,219.0,452.0,4.1,15.0,654.0,525.4,410.13
2018,5,23,13,30,230.0,441.0,4.1,15.0,650.0,506.41,395.64
2018,5,23,13,45,416.5,346.0,4.1,15.0,712.5,522.81,409.47
2018,5,23,14,0,603.0,251.0,4.1,15.0,775.0,520.06,406.49
2018,5,23,14,15,722.5,187.5,4.15,14.95,793.5,490.87,381.05
2018,5,23,14,30,842.0,124.0,4.2,14.9,812.0,453.43,346.78
2018,5,23,14,45,857.0,111.0,4.25,14.85,784.5,399.3,298.41
2018,5,23,15,0,872.0,98.0,4.3,14.8,757.0,342.24,246.43
2018,5,23,15,15,859.5,96.0,4.3,14.8,715.5,283.65,193.61
2018,5,23,15,30,847.0,94.0,4.3,14.8,674.0,225.66,143.07
2018,5,23,15,45,832.5,92.0,4.4,14.6,629.5,168.26,98.5
2018,5,23,16,0,818.0,90.0,4.5,14.4,585.0,103.49,59.37
2018,5,23,16,15,798.5,87.0,4.55,14.25,537.0,66.83,53.28
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,65.65,52.48
2018,5,23,16,45,752.5,81.0,4.6,13.95,439.0,64.31,51.51
2018,5,23,17,0,726.0,78.0,4.6,13.8,389.0,62.93,50.49
2018,5,23,17,15,688.0,73.5,4.6,13.6,337.5,55.23,43.83
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,52.68,41.67
2018,5,23,17,45,579.0,65.0,4.6,13.2,234.0,50.22,39.5
2018,5,23,18,0,508.0,61.0,4.6,13.0,182.0,47.89,37.29
2018,5,23,18,15,366.0,53.0,4.55,12.85,129.5,41.95,31.68
2018,5,23,18,30,224.0,45.0,4.5,12.7,77.0,34.28,24.31
2018,5,23,18,45,181.0,32.5,4.45,12.55,52.0,25.07,14.57
2018,5,23,19,0,138.0,20.0,4.4,12.4,27.0,15.6,0.0
2018,5,23,19,15,69.0,10.0,4.4,12.35,13.5,8.54,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,12.05,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,12.1,1.0,0.85,0.0
2018,5,24,5,15,0.0,4.5,2.5,12.15,4.5,3.69,0.0
2018,5,24,5,30,0.0,8.0,2.4,12.2,8.0,6.56,0.0
2018,5,24,5,45,0.0,12.5,2.3,12.3,12.5,10.27,3.01
2018,5,24,6,0,0.0,17.0,2.2,12.4,17.0,13.98,6.35
2018,5,24,6,15,0.0,29.0,2.15,12.45,29.0,23.91,15.03
2018,5,24,6,30,0.0,41.0,2.1,12.5,41.0,33.87,23.69
2018,5,24,6,45,0.0,60.5,2.1,12.6,60.5,50.11,37.65
2018,5,24,7,0,0.0,80.0,2.1,12.7,80.0,66.88,51.89
2018,5,24,7,15,0.5,96.0,2.1,12.85,96.0,81.37,64.0
2018,5,24,7,30,1.0,112.0,2.1,13.0,112.0,95.93,76.02
2018,5,24,7,45,3.5,132.0,2.15,13.1,133.5,115.84,92.44
2018,5,24,8,0,6.0,152.0,2.2,13.2,155.0,135.94,108.83
2018,5,24,8,15,6.0,165.5,2.25,13.4,169.0,147.98,118.28
2018,5,24,8,30,6.0,179.0,2.3,13.6,183.0,159.99,127.65
2018,5,24,8,45,6.5,187.0,2.35,13.75,191.5,167.33,133.21
2018,5,24,9,0,7.0,195.0,2.4,13.9,200.0,174.71,138.8
2018,5,24,9,15,6.5,192.5,2.45,14.0,197.5,171.59,135.9
2018,5,24,9,30,6.0,190.0,2.5,14.1,195.0,168.57,133.15
2018,5,24,9,45,7.5,202.5,2.6,14.25,209.0,180.99,142.9
2018,5,24,10,0,9.0,215.0,2.7,14.4,223.0,193.35,152.54
2018,5,24,10,15,13.0,248.0,2.8,14.45,259.5,226.45,178.76
2018,5,24,10,30,17.0,281.0,2.9,14.5,296.0,259.43,204.58
2018,5,24,10,45,18.5,294.5,2.95,14.6,311.5,272.14,214.22
2018,5,24,11,0,20.0,308.0,3.0,14.7,327.0,284.61,223.71
2018,5,24,11,15,26.5,325.0,3.15,14.7,350.0,317.65,249.49
2018,5,24,11,30,33.0,342.0,3.3,14.7,373.0,336.47,264.1
2018,5,24,11,45,92.5,397.5,3.4,14.7,486.0,436.64,342.44
2018,5,24,12,0,152.0,453.0,3.5,14.7,599.0,542.52,422.68
2018,5,24,12,15,161.0,465.0,3.6,14.65,619.0,549.56,427.57
2018,5,24,12,30,170.0,477.0,3.7,14.6,639.0,554.71,431.54
2018,5,24,12,45,132.5,461.0,3.85,14.5,586.5,499.28,389.62
2018,5,24,13,0,95.0,445.0,4.0,14.4,534.0,442.89,346.74
2018,5,24,13,15,81.0,431.0,4.05,14.3,506.0,412.75,323.83
2018,5,24,13,30,67.0,417.0,4.1,14.2,478.0,384.01,301.8
2018,5,24,13,45,71.5,409.0,4.15,14.1,472.5,372.13,292.93
2018,5,24,14,0,76.0,401.0,4.2,14.0,467.0,359.68,283.44
2018,5,24,14,15,71.0,382.5,4.2,13.95,442.5,334.46,263.78
2018,5,24,14,30,66.0,364.0,4.2,13.9,418.0,310.06,244.68
2018,5,24,14,45,71.5,350.5,4.15,13.8,406.5,293.72,231.66
2018,5,24,15,0,77.0,337.0,4.1,13.7,395.0,276.76,217.93
2018,5,24,15,15,94.0,308.5,4.1,13.7,375.5,252.33,197.68
2018,5,24,15,30,111.0,280.0,4.1,13.7,356.0,219.32,170.36
2018,5,24,15,45,122.0,259.5,4.0,13.7,338.0,195.5,151.18
2018,5,24,16,0,133.0,239.0,3.9,13.7,320.0,170.7,133.06
2018,5,24,16,15,173.0,224.0,3.85,13.7,320.0,153.52,128.61
2018,5,24,16,30,213.0,209.0,3.8,13.7,320.0,145.38,122.02
2018,5,24,16,45,234.0,186.0,3.8,13.7,296.5,125.79,105.41
2018,5,24,17,0,255.0,163.0,3.8,13.7,273.0,113.01,94.59
2018,5,24,17,15,263.0,141.0,3.75,13.65,241.5,100.0,83.44
2018,5,24,17,30,271.0,119.0,3.7,13.6,210.0,86.37,71.57
2018,5,24,17,45,265.5,100.0,3.7,13.5,177.0,73.96,60.59
2018,5,24,18,0,260.0,81.0,3.7,13.4,144.0,61.08,48.98
2018,5,24,18,15,214.0,65.5,3.65,13.3,109.0,49.89,38.66
2018,5,24,18,30,168.0,50.0,3.6,13.2,74.0,38.47,27.95
2018,5,24,18,45,104.5,34.5,3.5,13.15,47.5,26.79,16.12
2018,5,24,19,0,41.0,19.0,3.4,13.1,21.0,15.26,0.0
2018,5,24,19,15,20.5,9.5,3.35,13.1,10.5,8.11,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.85,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,12.9,3.0,2.56,0.0
2018,5,25,5,15,0.0,9.5,3.15,13.0,9.5,7.81,0.0
2018,5,25,5,30,0.0,16.0,3.2,13.1,16.0,13.17,4.78
2018,5,25,5,45,0.0,26.0,3.25,13.15,26.0,21.45,12.38
2018,5,25,6,0,0.0,36.0,3.3,13.2,36.0,29.74,19.76
2018,5,25,6,15,0.0,55.0,3.25,13.35,55.0,45.87,33.78
2018,5,25,6,30,0.0,74.0,3.2,13.5,74.0,62.99,48.51
2018,5,25,6,45,16.5,98.0,3.2,13.6,104.5,95.2,76.23
2018,5,25,7,0,33.0,122.0,3.2,13.7,135.0,137.23,111.92
2018,5,25,7,15,18.0,122.0,3.25,13.8,129.0,118.25,95.28
2018,5,25,7,30,3.0,122.0,3.3,13.9,123.0,106.72,84.86
2018,5,25,7,45,1.5,107.5,3.3,14.05,108.0,91.74,71.97
2018,5,25,8,0,0.0,93.0,3.3,14.2,93.0,77.45,59.7
2018,5,25,8,15,0.5,109.0,3.3,14.4,109.5,91.88,71.51
2018,5,25,8,30,1.0,125.0,3.3,14.6,126.0,106.4,83.24
2018,5,25,8,45,2.0,148.5,3.3,14.75,150.0,128.14,100.84
2018,5,25,9,0,3.0,172.0,3.3,14.9,174.0,150.0,118.35
2018,5,25,9,15,14.5,225.0,3.3,15.05,236.5,208.86,165.86
2018,5,25,9,30,26.0,278.0,3.3,15.2,299.0,284.65,225.75
2018,5,25,9,45,27.5,294.5,3.35,15.3,317.5,301.11,237.98
2018,5,25,10,0,29.0,311.0,3.4,15.4,336.0,317.26,250.1
2018,5,25,10,15,19.0,262.5,3.45,15.45,279.0,245.31,193.16
2018,5,25,10,30,9.0,214.0,3.5,15.5,222.0,191.74,150.33
2018,5,25,10,45,9.5,217.5,3.55,15.55,226.0,194.94,152.81
2018,5,25,11,0,10.0,221.0,3.6,15.6,230.0,198.05,155.14
2018,5,25,11,15,14.5,267.0,3.7,15.6,280.5,242.0,189.89
2018,5,25,11,30,19.0,313.0,3.8,15.6,331.0,285.5,223.84
2018,5,25,11,45,58.5,366.5,3.85,15.65,422.5,377.9,296.23
2018,5,25,12,0,98.0,420.0,3.9,15.7,514.0,455.36,355.61
2018,5,25,12,15,177.0,440.5,3.95,15.7,610.0,541.04,421.35
2018,5,25,12,30,256.0,461.0,4.0,15.7,706.0,615.17,477.11
2018,5,25,12,45,271.0,453.5,4.0,15.7,710.5,602.23,467.23
2018,5,25,13,0,286.0,446.0,4.0,15.7,715.0,587.45,456.28
2018,5,25,13,15,205.0,417.0,4.0,15.7,608.0,487.54,380.36
2018,5,25,13,30,124.0,388.0,4.0,15.7,501.0,398.13,311.53
2018,5,25,13,45,68.5,325.0,4.0,15.75,387.0,304.89,239.2
2018,5,25,14,0,13.0,262.0,4.0,15.8,273.0,221.51,173.58
2018,5,25,14,15,12.0,248.0,3.95,15.75,258.0,208.11,163.28
2018,5,25,14,30,11.0,234.0,3.9,15.7,243.0,194.94,153.0
2018,5,25,14,45,9.5,220.0,3.85,15.7,227.5,181.83,142.72
2018,5,25,15,0,8.0,206.0,3.8,15.7,212.0,169.01,132.66
2018,5,25,15,15,6.5,195.0,3.8,15.7,199.5,158.75,124.67
2018,5,25,15,30,5.0,184.0,3.8,15.7,187.0,148.72,116.89
2018,5,25,15,45,12.0,192.5,3.6,15.55,200.0,154.05,121.3
2018,5,25,16,0,19.0,201.0,3.4,15.4,213.0,157.59,124.58
2018,5,25,16,15,95.0,199.5,3.4,15.35,250.0,138.67,115.04
2018,5,25,16,30,171.0,198.0,3.4,15.3,287.0,138.69,115.49
2018,5,25,16,45,262.5,174.5,3.35,15.2,295.5,119.4,99.24
2018,5,25,17,0,354.0,151.0,3.3,15.1,304.0,106.98,88.8
2018,5,25,17,15,319.0,135.0,3.3,14.95,259.5,96.91,80.29
2018,5,25,17,30,284.0,119.0,3.3,14.8,215.0,86.5,71.34
2018,5,25,17,45,241.5,102.5,3.3,14.7,174.5,75.39,61.57
2018,5,25,18,0,199.0,86.0,3.3,14.6,134.0,63.98,51.32
2018,5,25,18,15,159.5,68.5,3.35,14.45,101.5,51.63,40.04
2018,5,25,18,30,120.0,51.0,3.4,14.3,69.0,38.98,28.3
2018,5,25,18,45,73.0,34.5,3.45,14.15,44.0,27.24,16.6
2018,5,25,19,0,26.0,18.0,3.5,14.0,19.0,14.58,0.0
2018,5,25,19,15,13.0,9.0,3.55,13.9,9.5,7.68,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,3.0,4.75,13.1,3.0,0.0,0.0
2018,5,26,5,0,8.0,6.0,4.8,13.1,6.0,6.97,0.0
2018,5,26,5,15,42.0,20.5,4.9,13.15,24.5,35.26,0.0
2018,5,26,5,30,76.0,35.0,5.0,13.2,43.0,74.1,51.84
2018,5,26,5,45,119.0,51.5,5.05,13.3,71.5,113.52,88.2
2018,5,26,6,0,162.0,68.0,5.1,13.4,100.0,157.47,127.49
2018,5,26,6,15,236.5,82.5,5.1,13.45,144.5,219.56,182.05
2018,5,26,6,30,311.0,97.0,5.1,13.5,189.0,301.66,252.69
2018,5,26,6,45,264.5,119.0,5.05,13.6,207.5,299.95,251.68
2018,5,26,7,0,218.0,141.0,5.0,13.7,226.0,305.35,255.54
2018,5,26,7,15,137.0,164.5,4.9,13.75,220.5,269.14,223.74
2018,5,26,7,30,56.0,188.0,4.8,13.8,215.0,224.1,183.99
2018,5,26,7,45,37.0,190.5,4.75,13.85,209.0,211.23,172.34
2018,5,26,8,0,18.0,193.0,4.7,13.9,203.0,184.84,149.48
2018,5,26,8,15,17.0,207.5,4.6,13.95,217.5,197.13,159.03
2018,5,26,8,30,16.0,222.0,4.5,14.0,232.0,209.31,168.37
2018,5,26,8,45,20.5,245.0,4.4,14.05,259.0,234.49,188.36
2018,5,26,9,0,25.0,268.0,4.3,14.1,286.0,259.73,208.17
2018,5,26,9,15,22.0,272.0,4.2,14.15,288.5,259.81,207.5
2018,5,26,9,30,19.0,276.0,4.1,14.2,291.0,259.84,206.89
2018,5,26,9,45,20.5,291.5,3.95,14.3,308.5,274.86,218.31
2018,5,26,10,0,22.0,307.0,3.8,14.4,326.0,289.74,229.52
2018,5,26,10,15,21.5,311.5,3.75,14.5,330.5,292.36,231.08
2018,5,26,10,30,21.0,316.0,3.7,14.6,335.0,294.9,232.64
2018,5,26,10,45,19.0,308.0,3.6,14.65,325.5,284.63,224.2
2018,5,26,11,0,17.0,300.0,3.5,14.7,316.0,274.48,215.94
2018,5,26,11,15,18.0,310.5,3.55,14.75,327.5,283.62,222.95
2018,5,26,11,30,19.0,321.0,3.6,14.8,339.0,292.48,229.71
2018,5,26,11,45,25.0,348.5,3.65,14.85,372.5,331.61,260.09
2018,5,26,12,0,31.0,376.0,3.7,14.9,406.0,357.91,280.27
2018,5,26,12,15,54.0,410.5,3.85,14.95,462.5,403.13,315.44
2018,5,26,12,30,77.0,445.0,4.0,15.0,519.0,445.43,347.96
2018,5,26,12,45,112.5,455.5,4.1,15.1,562.0,478.93,373.82
2018,5,26,13,0,148.0,466.0,4.2,15.2,605.0,501.45,391.23
2018,5,26,13,15,166.0,458.0,4.35,15.25,611.5,493.51,385.57
2018,5,26,13,30,184.0,450.0,4.5,15.3,618.0,483.65,378.33
2018,5,26,13,45,174.0,438.0,4.65,15.35,593.5,452.53,354.4
2018,5,26,14,0,164.0,426.0,4.8,15.4,569.0,422.27,330.94
2018,5,26,14,15,151.0,409.5,4.95,15.35,537.5,388.36,304.55
2018,5,26,14,30,138.0,393.0,5.1,15.3,506.0,355.98,279.11
2018,5,26,14,45,118.0,369.5,5.25,15.3,463.0,318.03,249.23
2018,5,26,15,0,98.0,346.0,5.4,15.3,420.0,289.04,226.46
2018,5,26,15,15,83.0,321.0,5.4,15.3,381.5,257.71,201.75
2018,5,26,15,30,68.0,296.0,5.4,15.3,343.0,228.67,179.14
2018,5,26,15,45,123.0,273.0,5.6,15.05,351.0,203.59,157.29
2018,5,26,16,0,178.0,250.0,5.8,14.8,359.0,179.67,138.89
2018,5,26,16,15,241.5,226.0,5.85,14.65,360.5,146.65,122.47
2018,5,26,16,30,305.0,202.0,5.9,14.5,362.0,135.22,113.08
2018,5,26,16,45,312.0,180.0,5.9,14.35,329.5,123.32,103.15
2018,5,26,17,0,319.0,158.0,5.9,14.2,297.0,110.78,92.56
2018,5,26,17,15,386.5,129.5,5.85,14.05,276.5,90.12,74.66
2018,5,26,17,30,454.0,101.0,5.8,13.9,256.0,72.96,59.62
2018,5,26,17,45,448.5,89.0,5.75,13.75,220.5,65.54,53.07
2018,5,26,18,0,443.0,77.0,5.7,13.6,185.0,57.74,46.0
2018,5,26,18,15,362.5,66.0,5.55,13.55,141.0,49.88,38.65
2018,5,26,18,30,282.0,55.0,5.4,13.5,97.0,41.89,30.96
2018,5,26,18,45,185.0,39.0,5.25,13.4,62.5,29.96,19.04
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,17.98,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,9.82,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,12.5,4.0,2.05,12.6,4.0,0.0,0.0
2018,5,27,5,0,25.0,8.0,2.0,12.7,8.0,12.58,0.0
2018,5,27,5,15,101.5,21.5,2.0,12.9,31.0,62.57,3.79
2018,5,27,5,30,178.0,35.0,2.0,13.1,54.0,117.16,84.19
2018,5,27,5,45,182.5,42.5,2.0,13.35,70.5,136.54,106.39
2018,5,27,6,0,187.0,50.0,2.0,13.6,87.0,156.84,126.41
2018,5,27,6,15,93.5,68.5,1.9,13.8,87.0,119.78,96.95
2018,5,27,6,30,0.0,87.0,1.8,14.0,87.0,75.76,59.2
2018,5,27,6,45,20.5,116.5,1.7,14.2,124.5,116.17,93.7
2018,5,27,7,0,41.0,146.0,1.6,14.4,162.0,168.75,137.61
2018,5,27,7,15,135.5,166.5,1.65,14.65,230.0,270.0,221.87
2018,5,27,7,30,230.0,187.0,1.7,14.9,298.0,381.56,311.35
2018,5,27,7,45,357.0,185.0,1.7,15.15,379.0,486.28,393.48
2018,5,27,8,0,484.0,183.0,1.7,15.4,460.0,617.62,492.0
2018,5,27,8,15,423.5,208.0,1.8,15.6,465.0,607.8,481.28
2018,5,27,8,30,363.0,233.0,1.9,15.8,470.0,573.69,454.09
2018,5,27,8,45,286.0,270.0,2.0,15.95,464.5,551.15,434.49
2018,5,27,9,0,209.0,307.0,2.1,16.1,459.0,504.87,397.19
2018,5,27,9,15,294.0,309.0,2.2,16.3,535.5,606.51,473.78
2018,5,27,9,30,379.0,311.0,2.3,16.5,612.0,690.89,535.26
2018,5,27,9,45,385.5,328.0,2.4,16.7,645.0,732.63,563.03
2018,5,27,10,0,392.0,345.0,2.5,16.9,678.0,754.33,577.16
2018,5,27,10,15,367.0,369.5,2.6,17.05,689.0,735.13,562.25
2018,5,27,10,30,342.0,394.0,2.7,17.2,700.0,730.13,557.39
2018,5,27,10,45,309.5,413.0,2.75,17.3,694.5,710.45,541.87
2018,5,27,11,0,277.0,432.0,2.8,17.4,689.0,689.21,525.37
2018,5,27,11,15,258.5,437.5,2.9,17.5,680.0,666.99,508.97
2018,5,27,11,30,240.0,443.0,3.0,17.6,671.0,643.79,491.81
2018,5,27,11,45,313.5,414.0,3.1,17.7,714.0,669.97,512.76
2018,5,27,12,0,387.0,385.0,3.2,17.8,757.0,700.59,536.13
2018,5,27,12,15,398.5,383.0,3.3,17.8,765.0,688.61,527.59
2018,5,27,12,30,410.0,381.0,3.4,17.8,773.0,674.33,517.54
2018,5,27,12,45,429.0,371.5,3.55,17.85,778.5,657.42,505.71
2018,5,27,13,0,448.0,362.0,3.7,17.9,784.0,637.93,491.71
2018,5,27,13,15,534.5,311.0,3.75,17.85,805.5,628.59,485.92
2018,5,27,13,30,621.0,260.0,3.8,17.8,827.0,609.62,472.17
2018,5,27,13,45,753.5,184.5,3.9,17.8,855.0,591.11,458.09
2018,5,27,14,0,886.0,109.0,4.0,17.8,883.0,560.31,432.91
2018,5,27,14,15,880.0,107.5,4.0,17.75,854.0,507.46,388.73
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,453.53,342.5
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,397.66,293.55
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,341.5,243.44
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,283.73,192.07
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,226.57,142.85
2018,5,27,15,45,817.0,95.5,3.85,17.4,628.0,162.05,92.75
2018,5,27,16,0,803.0,93.0,3.7,17.2,584.0,106.18,60.55
2018,5,27,16,15,784.5,89.5,3.6,17.05,536.5,68.11,53.75
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,66.68,52.75
2018,5,27,16,45,740.0,82.5,3.4,16.7,439.5,65.04,51.55
2018,5,27,17,0,714.0,79.0,3.3,16.5,390.0,63.35,50.29
2018,5,27,17,15,677.5,74.5,3.2,16.3,339.5,55.65,43.7
2018,5,27,17,30,641.0,70.0,3.1,16.1,289.0,53.15,41.63
2018,5,27,17,45,590.0,64.5,2.95,15.85,240.5,49.72,38.65
2018,5,27,18,0,539.0,59.0,2.8,15.6,192.0,46.26,35.5
2018,5,27,18,15,463.0,52.0,2.65,15.4,147.5,41.4,30.95
2018,5,27,18,30,387.0,45.0,2.5,15.2,103.0,36.54,26.17
2018,5,27,18,45,270.0,33.5,2.4,15.05,67.0,27.52,17.07
2018,5,27,19,0,153.0,22.0,2.3,14.9,31.0,17.14,0.0
2018,5,27,19,15,76.5,11.0,2.2,14.8,15.5,9.39,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.5,13.3,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.5,13.4,10.0,20.52,0.0
2018,5,28,5,15,170.0,22.5,1.5,13.6,38.0,83.52,11.56
2018,5,28,5,30,284.0,36.0,1.5,13.8,66.0,155.31,112.03
2018,5,28,5,45,377.5,44.5,1.5,14.0,107.0,220.42,171.92
2018,5,28,6,0,471.0,53.0,1.5,14.2,148.0,295.2,237.2
2018,5,28,6,15,533.5,59.0,1.45,14.5,195.0,360.55,293.53
2018,5,28,6,30,596.0,65.0,1.4,14.8,242.0,431.13,351.99
2018,5,28,6,45,640.0,69.5,1.35,15.1,292.0,493.35,401.62
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,558.0,451.06
2018,5,28,7,15,715.5,77.0,1.25,15.8,392.0,611.83,490.29
2018,5,28,7,30,747.0,80.0,1.2,16.2,442.0,668.38,528.71
2018,5,28,7,45,772.0,82.5,1.2,16.65,491.5,719.21,561.97
2018,5,28,8,0,797.0,85.0,1.2,17.1,541.0,769.12,593.8
2018,5,28,8,15,815.0,87.5,1.25,17.4,588.0,803.61,615.25
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,843.89,640.58
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,878.07,661.44
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,909.6,680.43
2018,5,28,9,15,872.0,95.5,1.45,18.5,760.0,933.69,694.7
2018,5,28,9,30,881.0,98.0,1.5,18.7,798.0,954.46,706.88
2018,5,28,9,45,886.0,101.0,1.55,18.9,830.0,968.42,714.71
2018,5,28,10,0,891.0,104.0,1.6,19.1,862.0,978.69,720.32
2018,5,28,10,15,896.5,105.5,1.7,19.25,888.5,984.14,723.78
2018,5,28,10,30,902.0,107.0,1.8,19.4,915.0,985.82,724.92
2018,5,28,10,45,906.0,108.0,1.9,19.55,935.0,981.74,722.44
2018,5,28,11,0,910.0,109.0,2.0,19.7,955.0,973.86,717.59
2018,5,28,11,15,912.0,110.0,2.1,19.8,968.0,960.34,709.25
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,943.16,698.55
2018,5,28,11,45,914.5,111.0,2.3,20.0,986.0,920.18,683.98
2018,5,28,12,0,915.0,111.0,2.4,20.1,991.0,893.87,667.14
2018,5,28,12,15,915.0,111.0,2.55,20.1,989.5,863.95,648.39
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,831.02,627.31
2018,5,28,12,45,914.0,110.5,2.8,20.15,979.0,794.01,602.69
2018,5,28,13,0,913.0,110.0,2.9,20.2,970.0,754.33,575.35
2018,5,28,13,15,909.0,109.5,3.0,20.15,953.0,710.07,543.04
2018,5,28,13,30,905.0,109.0,3.1,20.1,936.0,663.68,508.27
2018,5,28,13,45,884.5,117.0,3.25,20.05,908.0,612.39,468.87
2018,5,28,14,0,864.0,125.0,3.4,20.0,880.0,560.71,427.98
2018,5,28,14,15,827.0,138.5,3.45,19.95,841.0,504.34,382.23
2018,5,28,14,30,790.0,152.0,3.5,19.9,802.0,450.19,337.18
2018,5,28,14,45,823.5,128.0,3.55,19.85,779.5,396.01,290.12
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,342.72,242.05
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,285.29,191.46
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,228.46,142.98
2018,5,28,15,45,816.5,97.5,3.55,19.55,630.5,163.76,93.27
2018,5,28,16,0,801.0,95.0,3.5,19.3,586.0,107.86,61.25
2018,5,28,16,15,782.0,91.5,3.45,19.1,538.5,69.38,54.38
2018,5,28,16,30,763.0,88.0,3.4,18.9,491.0,68.0,53.45
2018,5,28,16,45,738.0,84.0,3.35,18.7,441.5,66.07,52.01
2018,5,28,17,0,713.0,80.0,3.3,18.5,392.0,64.05,50.48
2018,5,28,17,15,677.0,76.0,3.2,18.2,342.0,56.66,44.24
2018,5,28,17,30,641.0,72.0,3.1,17.9,292.0,54.58,42.57
2018,5,28,17,45,591.5,65.5,3.0,17.6,243.0,50.45,39.01
2018,5,28,18,0,542.0,59.0,2.9,17.3,194.0,46.23,35.23
2018,5,28,18,15,467.0,52.0,2.8,17.0,149.5,41.36,30.72
2018,5,28,18,30,392.0,45.0,2.7,16.7,105.0,36.5,25.99
2018,5,28,18,45,275.0,34.0,2.6,16.35,68.5,27.91,17.41
2018,5,28,19,0,158.0,23.0,2.5,16.0,32.0,17.91,0.0
2018,5,28,19,15,79.0,11.5,2.4,15.85,16.0,9.82,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,27.5,5.5,2.15,13.7,6.0,0.0,0.0
2018,5,29,5,0,55.0,11.0,2.3,13.8,12.0,21.95,0.0
2018,5,29,5,15,159.0,24.5,2.4,14.0,39.0,82.79,15.53
2018,5,29,5,30,263.0,38.0,2.5,14.2,66.0,149.45,108.16
2018,5,29,5,45,354.5,48.0,2.6,14.4,107.0,214.07,167.4
2018,5,29,6,0,446.0,58.0,2.7,14.6,148.0,288.37,232.69
2018,5,29,6,15,510.5,64.5,2.65,14.85,195.0,354.25,290.09
2018,5,29,6,30,575.0,71.0,2.6,15.1,242.0,425.49,350.05
2018,5,29,6,45,620.5,75.5,2.6,15.35,292.0,487.74,400.98
2018,5,29,7,0,666.0,80.0,2.6,15.6,342.0,552.54,452.13
2018,5,29,7,15,698.0,84.5,2.65,15.8,392.5,609.96,496.11
2018,5,29,7,30,730.0,89.0,2.7,16.0,443.0,665.12,536.41
2018,5,29,7,45,754.0,92.0,2.7,16.2,492.0,715.19,571.11
2018,5,29,8,0,778.0,95.0,2.7,16.4,541.0,764.29,604.41
2018,5,29,8,15,796.0,98.0,2.8,16.6,587.5,806.99,633.14
2018,5,29,8,30,814.0,101.0,2.9,16.8,634.0,847.7,660.18
2018,5,29,8,45,827.0,103.5,3.0,17.0,676.5,881.07,681.82
2018,5,29,9,0,840.0,106.0,3.1,17.2,719.0,901.65,694.5
2018,5,29,9,15,855.0,106.0,3.2,17.3,758.5,928.13,711.67
2018,5,29,9,30,870.0,106.0,3.3,17.4,798.0,951.58,726.7
2018,5,29,9,45,885.0,103.5,3.45,17.5,832.5,969.15,738.13
2018,5,29,10,0,900.0,101.0,3.6,17.6,867.0,983.34,747.35
2018,5,29,10,15,905.5,102.5,3.65,17.7,894.0,988.88,750.1
2018,5,29,10,30,911.0,104.0,3.7,17.8,921.0,990.61,750.45
2018,5,29,10,45,914.0,106.0,3.8,17.9,941.0,986.58,747.37
2018,5,29,11,0,917.0,108.0,3.9,18.0,961.0,978.71,741.81
2018,5,29,11,15,919.5,109.0,4.05,18.0,974.5,965.61,733.35
2018,5,29,11,30,922.0,110.0,4.2,18.0,988.0,948.8,722.38
2018,5,29,11,45,922.5,110.5,4.35,18.0,993.5,926.16,707.38
2018,5,29,12,0,923.0,111.0,4.5,18.0,999.0,900.14,690.44
2018,5,29,12,15,922.0,112.0,4.7,17.85,997.5,870.08,671.21
2018,5,29,12,30,921.0,113.0,4.9,17.7,996.0,837.01,649.52
2018,5,29,12,45,916.5,115.5,5.15,17.6,987.0,799.66,624.52
2018,5,29,13,0,912.0,118.0,5.4,17.5,978.0,759.79,596.4
2018,5,29,13,15,908.0,118.5,5.6,17.25,962.0,716.34,563.82
2018,5,29,13,30,904.0,119.0,5.8,17.0,946.0,670.74,528.61
2018,5,29,13,45,895.5,120.5,6.05,16.8,922.0,621.32,489.36
2018,5,29,14,0,887.0,122.0,6.3,16.6,898.0,570.56,447.76
2018,5,29,14,15,878.5,122.0,6.45,16.35,868.5,517.56,402.98
2018,5,29,14,30,870.0,122.0,6.6,16.1,839.0,463.7,356.14
2018,5,29,14,45,857.5,121.5,6.7,15.9,802.5,407.41,306.08
2018,5,29,15,0,845.0,121.0,6.8,15.7,766.0,346.41,251.45
2018,5,29,15,15,832.0,119.5,6.8,15.7,725.5,288.81,199.28
2018,5,29,15,30,819.0,118.0,6.8,15.7,685.0,231.99,149.53
2018,5,29,15,45,801.5,115.5,6.85,15.35,640.0,174.95,104.96
2018,5,29,16,0,784.0,113.0,6.9,15.0,595.0,119.74,72.56
2018,5,29,16,15,760.0,110.5,6.9,14.8,546.5,82.15,66.52
2018,5,29,16,30,736.0,108.0,6.9,14.6,498.0,74.7,60.27
2018,5,29,16,45,703.0,105.0,6.9,14.45,447.0,74.08,59.98
2018,5,29,17,0,670.0,102.0,6.9,14.3,396.0,73.48,59.69
2018,5,29,17,15,627.5,97.0,6.9,14.1,345.0,71.32,58.0
2018,5,29,17,30,585.0,92.0,6.9,13.9,294.0,69.14,56.23
2018,5,29,17,45,524.5,85.0,6.95,13.75,244.0,65.19,52.77
2018,5,29,18,0,464.0,78.0,7.0,13.6,194.0,58.54,46.73
2018,5,29,18,15,388.5,67.5,6.9,13.5,149.5,51.05,39.75
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,43.45,32.44
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,33.03,22.02
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,22.35,1.51
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,14.08,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,5.35,0.0
2018,5,30,5,15,0.5,12.0,7.5,12.55,12.0,10.02,0.0
2018,5,30,5,30,0.0,18.0,7.5,12.6,18.0,14.83,6.3
2018,5,30,5,45,0.0,26.5,7.55,12.7,26.5,21.86,12.78
2018,5,30,6,0,0.0,35.0,7.6,12.8,35.0,28.9,19.08
2018,5,30,6,15,0.0,44.0,7.55,12.85,44.0,36.37,25.68
2018,5,30,6,30,0.0,53.0,7.5,12.9,53.0,43.86,32.19
2018,5,30,6,45,16.5,88.0,7.45,13.0,94.5,90.72,72.68
2018,5,30,7,0,33.0,123.0,7.4,13.1,136.0,137.58,112.74
2018,5,30,7,15,66.5,162.0,7.4,13.15,193.0,202.55,167.98
2018,5,30,7,30,100.0,201.0,7.4,13.2,250.0,270.37,224.76
2018,5,30,7,45,74.0,209.0,7.35,13.25,247.5,259.46,214.3
2018,5,30,8,0,48.0,217.0,7.3,13.3,245.0,246.77,202.36
2018,5,30,8,15,52.0,241.0,7.3,13.35,273.5,274.85,224.86
2018,5,30,8,30,56.0,265.0,7.3,13.4,302.0,302.82,247.02
2018,5,30,8,45,62.0,285.0,7.3,13.5,328.5,328.2,266.96
2018,5,30,9,0,68.0,305.0,7.3,13.6,355.0,353.47,286.65
2018,5,30,9,15,136.5,337.0,7.3,13.75,443.5,468.05,379.04
2018,5,30,9,30,205.0,369.0,7.3,13.9,532.0,565.46,455.99
2018,5,30,9,45,303.5,360.0,7.3,14.1,613.0,667.77,536.35
2018,5,30,10,0,402.0,351.0,7.3,14.3,694.0,767.76,613.22
2018,5,30,10,15,405.5,361.0,7.25,14.4,716.0,777.5,618.94
2018,5,30,10,30,409.0,371.0,7.2,14.5,738.0,784.85,623.21
2018,5,30,10,45,383.5,392.0,7.2,14.65,742.0,758.95,602.05
2018,5,30,11,0,358.0,413.0,7.2,14.8,746.0,745.84,590.37
2018,5,30,11,15,363.5,416.5,7.25,14.8,759.0,743.15,588.09
2018,5,30,11,30,369.0,420.0,7.3,14.8,772.0,738.32,584.2
2018,5,30,11,45,390.5,415.0,7.35,14.8,789.5,737.74,584.01
2018,5,30,12,0,412.0,410.0,7.4,14.8,807.0,741.87,587.18
2018,5,30,12,15,573.5,321.0,7.5,14.75,872.0,779.18,619.57
2018,5,30,12,30,735.0,232.0,7.6,14.7,937.0,804.52,642.2
2018,5,30,12,45,743.0,226.5,7.7,14.65,933.5,772.72,617.7
2018,5,30,13,0,751.0,221.0,7.8,14.6,930.0,738.18,590.84
2018,5,30,13,15,748.5,218.5,7.8,14.55,914.5,696.34,557.5
2018,5,30,13,30,746.0,216.0,7.8,14.5,899.0,652.77,522.21
2018,5,30,13,45,804.0,178.0,7.85,14.45,897.0,614.79,491.21
2018,5,30,14,0,862.0,140.0,7.9,14.4,895.0,570.57,453.88
2018,5,30,14,15,855.0,138.0,7.9,14.35,865.5,518.0,408.2
2018,5,30,14,30,848.0,136.0,7.9,14.3,836.0,462.52,359.09
2018,5,30,14,45,838.5,134.0,7.9,14.3,801.0,406.25,308.22
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,349.89,256.54
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,292.34,204.14
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,235.68,154.26
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,180.0,110.52
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,119.01,72.7
2018,5,30,16,15,732.5,122.5,7.9,13.8,544.0,81.93,66.58
2018,5,30,16,30,704.0,121.0,7.9,13.7,495.0,82.76,67.58
2018,5,30,16,45,663.5,119.0,7.9,13.55,443.5,83.16,68.2
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,83.69,68.95
2018,5,30,17,15,573.5,110.5,7.85,13.25,339.0,80.83,66.65
2018,5,30,17,30,524.0,104.0,7.8,13.1,286.0,75.55,62.13
2018,5,30,17,45,410.0,95.0,7.75,12.9,223.5,69.23,56.56
2018,5,30,18,0,296.0,86.0,7.7,12.7,161.0,62.94,50.84
2018,5,30,18,15,223.0,70.5,7.6,12.6,119.5,53.45,42.05
2018,5,30,18,30,150.0,55.0,7.5,12.5,78.0,41.98,31.3
2018,5,30,18,45,95.0,39.0,7.35,12.45,52.0,30.08,19.73
2018,5,30,19,0,40.0,23.0,7.2,12.4,26.0,18.35,1.55
2018,5,30,19,15,20.5,13.0,7.15,12.4,14.5,11.1,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,4.72,0.0
2018,5,31,5,15,1.0,9.5,6.25,12.5,9.5,8.09,0.0
2018,5,31,5,30,0.0,14.0,6.3,12.6,14.0,11.51,3.65
2018,5,31,5,45,0.0,22.0,6.3,12.7,22.0,18.12,9.65
2018,5,31,6,0,0.0,30.0,6.3,12.8,30.0,24.74,15.54
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,32.21,22.11
2018,5,31,6,30,0.0,48.0,6.4,13.0,48.0,39.69,28.6
2018,5,31,6,45,3.0,78.5,6.45,13.05,79.5,67.86,52.82
2018,5,31,7,0,6.0,109.0,6.5,13.1,111.0,97.92,78.38
2018,5,31,7,15,85.0,148.5,6.5,13.2,189.5,213.17,177.26
2018,5,31,7,30,164.0,188.0,6.5,13.3,268.0,317.15,264.68
2018,5,31,7,45,309.5,191.0,6.5,13.35,361.5,453.57,378.4
2018,5,31,8,0,455.0,194.0,6.5,13.4,455.0,602.85,498.94
2018,5,31,8,15,538.5,184.0,6.5,13.55,518.5,676.89,556.98
2018,5,31,8,30,622.0,174.0,6.5,13.7,582.0,762.36,622.69
2018,5,31,8,45,705.0,154.5,6.5,13.85,646.5,830.87,672.89
2018,5,31,9,0,788.0,135.0,6.5,14.0,711.0,893.81,717.93
2018,5,31,9,15,813.0,132.0,6.6,14.15,753.5,925.84,739.99
2018,5,31,9,30,838.0,129.0,6.7,14.3,796.0,955.1,760.1
2018,5,31,9,45,849.5,129.5,6.75,14.4,830.0,960.02,762.25
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,973.45,770.89
2018,5,31,10,15,867.5,131.5,6.8,14.6,891.0,979.49,773.94
2018,5,31,10,30,874.0,133.0,6.8,14.7,918.0,981.84,774.46
2018,5,31,10,45,879.0,134.0,6.85,14.75,938.5,978.55,771.43
2018,5,31,11,0,884.0,135.0,6.9,14.8,959.0,971.53,765.84
2018,5,31,11,15,887.5,136.0,6.9,14.8,973.0,959.41,756.56
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,943.67,744.76
2018,5,31,11,45,892.5,137.5,6.95,14.85,993.0,922.2,728.94
2018,5,31,12,0,894.0,138.0,7.0,14.9,999.0,897.44,710.75
2018,5,31,12,15,892.0,138.5,6.95,14.9,996.5,866.63,687.84
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,833.03,662.87
2018,5,31,12,45,884.5,142.0,6.8,14.9,984.5,796.11,635.2
2018,5,31,13,0,879.0,145.0,6.7,14.9,975.0,756.86,604.07
2018,5,31,13,15,876.5,143.0,6.65,14.9,958.5,713.71,569.55
2018,5,31,13,30,874.0,141.0,6.6,14.9,942.0,668.42,532.73
2018,5,31,13,45,870.5,138.0,6.5,14.9,919.0,619.85,492.46
2018,5,31,14,0,867.0,135.0,6.4,14.9,896.0,569.59,449.94
2018,5,31,14,15,860.0,133.5,6.4,14.9,866.5,517.25,404.87
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,463.95,357.87
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,405.07,305.42
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,348.17,253.69
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,290.63,201.6
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,233.95,151.93
2018,5,31,15,45,793.5,118.5,6.3,14.7,640.0,176.94,107.02
2018,5,31,16,0,777.0,115.0,6.3,14.6,595.0,121.66,74.01
2018,5,31,16,15,754.5,111.5,6.3,14.45,546.5,82.63,67.0
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,74.5,60.15
2018,5,31,16,45,702.5,103.5,6.25,14.2,447.5,72.92,58.99
2018,5,31,17,0,673.0,99.0,6.2,14.1,397.0,71.24,57.74
2018,5,31,17,15,632.5,94.0,6.2,13.9,346.5,69.01,55.98
2018,5,31,17,30,592.0,89.0,6.2,13.7,296.0,66.74,54.13
2018,5,31,17,45,536.0,82.0,6.2,13.55,246.5,62.72,50.61
2018,5,31,18,0,480.0,75.0,6.2,13.4,197.0,58.63,46.88
2018,5,31,18,15,400.5,65.5,6.05,13.2,152.0,49.64,38.59
2018,5,31,18,30,321.0,56.0,5.9,13.0,107.0,42.71,31.92
2018,5,31,18,45,219.5,42.5,5.8,12.85,72.0,32.63,21.95
2018,5,31,19,0,118.0,29.0,5.7,12.7,37.0,22.43,4.49
2018,5,31,19,15,62.0,16.5,5.6,12.65,20.5,14.08,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,11.9,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.0,15.0,24.16,0.0
2018,6,1,5,15,151.0,27.5,3.5,12.15,41.5,83.95,25.22
2018,6,1,5,30,248.0,41.0,3.4,12.3,68.0,146.67,107.78
2018,6,1,5,45,343.0,50.5,3.35,12.45,109.0,208.74,164.75
2018,6,1,6,0,438.0,60.0,3.3,12.6,150.0,285.2,232.25
2018,6,1,6,15,501.5,67.0,3.15,12.8,197.0,350.55,289.75
2018,6,1,6,30,565.0,74.0,3.0,13.0,244.0,421.18,349.8
2018,6,1,6,45,609.5,79.5,2.85,13.15,294.0,483.41,401.12
2018,6,1,7,0,654.0,85.0,2.7,13.3,344.0,548.12,452.48
2018,6,1,7,15,687.0,89.0,2.6,13.55,394.0,605.08,495.93
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,662.62,537.92
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,710.95,570.82
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,761.5,604.51
2018,6,1,8,15,790.5,102.5,2.2,14.6,590.0,804.66,631.89
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,845.94,657.35
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,880.19,677.89
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,901.81,689.54
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,929.34,705.8
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,953.84,719.87
2018,6,1,9,45,889.5,105.0,2.0,16.4,839.5,972.39,729.96
2018,6,1,10,0,906.0,102.0,2.0,16.7,875.0,987.57,737.9
2018,6,1,10,15,912.0,102.5,2.1,16.9,901.5,992.64,740.77
2018,6,1,10,30,918.0,103.0,2.2,17.1,928.0,993.93,741.35
2018,6,1,10,45,922.0,104.5,2.3,17.35,948.5,990.45,738.75
2018,6,1,11,0,926.0,106.0,2.4,17.6,969.0,983.11,733.71
2018,6,1,11,15,928.5,106.0,2.55,17.9,982.0,969.1,724.67
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,951.4,713.17
2018,6,1,11,45,932.0,106.5,2.8,18.5,1000.5,929.23,698.21
2018,6,1,12,0,933.0,107.0,2.9,18.8,1006.0,903.63,680.91
2018,6,1,12,15,933.0,106.5,3.05,18.95,1004.5,873.04,660.85
2018,6,1,12,30,933.0,106.0,3.2,19.1,1003.0,839.4,638.49
2018,6,1,12,45,931.5,106.0,3.4,19.2,994.0,802.11,613.7
2018,6,1,13,0,930.0,106.0,3.6,19.3,985.0,762.11,586.14
2018,6,1,13,15,926.5,105.5,3.8,19.3,968.5,717.79,553.52
2018,6,1,13,30,923.0,105.0,4.0,19.3,952.0,671.26,518.28
2018,6,1,13,45,918.0,104.0,4.2,19.3,928.5,621.42,479.47
2018,6,1,14,0,913.0,103.0,4.4,19.3,905.0,569.89,438.27
2018,6,1,14,15,906.5,101.5,4.55,19.2,875.0,515.8,393.78
2018,6,1,14,30,900.0,100.0,4.7,19.1,845.0,460.64,346.92
2018,6,1,14,45,891.0,98.5,4.9,19.0,809.0,403.71,297.38
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,346.46,246.45
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,288.38,194.56
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,230.8,144.75
2018,6,1,15,45,843.0,92.0,5.35,18.5,647.0,173.23,100.23
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,116.98,67.5
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,66.94,52.55
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,66.12,52.09
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,64.07,50.55
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,61.93,48.91
2018,6,1,17,15,703.0,73.5,5.7,16.6,354.5,59.98,47.43
2018,6,1,17,30,668.0,70.0,5.6,16.2,304.0,53.22,41.64
2018,6,1,17,45,618.5,65.0,5.5,15.85,254.5,50.13,39.0
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,47.03,36.22
2018,6,1,18,15,496.5,53.0,5.15,15.2,159.5,42.15,31.69
