Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,30,424.0,46.0,4.9,14.9,114.0,37.26,26.95
2018,6,1,18,45,314.0,36.5,4.6,14.65,77.5,30.02,19.67
2018,6,1,19,0,204.0,27.0,4.3,14.4,41.0,21.04,4.87
2018,6,1,19,15,114.0,16.0,4.05,14.3,22.5,13.66,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.15,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,32.9,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,97.32,31.91
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,167.85,122.4
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,233.01,181.85
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,307.57,246.86
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,372.57,302.95
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,442.52,360.97
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,502.64,409.21
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,567.28,458.97
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,623.09,500.84
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,679.03,540.23
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,729.27,574.47
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,778.39,607.33
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,812.24,628.63
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,851.58,653.66
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,884.88,674.2
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,915.42,692.78
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,938.69,705.74
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,958.48,716.41
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,971.43,723.03
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,980.52,727.26
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,985.54,728.68
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,986.79,727.8
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,982.83,724.22
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,975.07,718.31
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,961.66,708.98
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,944.61,697.36
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,923.12,682.57
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,898.25,665.61
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,868.39,646.27
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,835.46,624.71
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,799.84,601.23
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,761.22,574.96
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,717.36,543.63
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,671.23,509.69
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,621.56,471.78
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,570.25,431.42
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,516.55,388.26
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,461.86,342.82
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,404.95,294.16
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,347.77,244.21
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,289.36,192.97
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,231.41,143.61
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,174.27,100.02
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,109.77,60.81
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,68.15,53.1
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,67.38,52.72
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,65.74,51.56
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,64.04,50.32
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,56.65,44.11
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,54.54,42.44
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,51.52,39.9
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,48.49,37.21
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,43.27,32.43
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,38.01,27.41
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,30.81,20.26
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,21.78,6.09
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,14.08,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,29.9,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,92.46,32.11
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,159.83,116.8
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,224.42,175.65
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,298.48,240.63
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,363.53,297.27
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,433.69,356.16
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,495.19,405.88
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,556.79,453.75
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,606.08,490.66
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,651.59,523.36
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,699.52,555.97
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,749.49,589.27
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,801.96,624.79
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,845.0,653.17
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,878.49,674.28
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,909.25,693.47
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,933.87,709.02
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,955.18,722.42
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,969.63,731.26
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,980.45,737.82
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,968.11,729.21
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,965.01,727.14
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,962.76,726.04
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,956.86,722.5
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,946.92,715.93
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,946.77,716.14
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,903.25,686.38
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,870.62,664.3
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,812.63,622.38
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,750.51,575.9
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,726.95,559.95
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,702.93,542.89
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,688.43,533.32
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,663.38,515.02
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,617.31,479.32
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,568.28,440.26
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,516.74,397.71
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,463.23,351.91
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,407.07,302.57
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,349.4,250.83
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,291.4,198.78
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,233.92,148.73
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,176.18,103.56
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,110.98,62.72
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,68.79,54.57
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,68.06,54.17
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,66.45,53.0
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,64.78,51.75
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,57.35,45.38
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,55.26,43.68
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,52.26,41.09
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,49.26,38.37
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,44.49,33.91
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,39.71,29.23
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,31.68,21.29
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,21.8,7.0
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,14.51,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,34.71,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,99.47,36.61
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,169.86,124.76
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,234.95,185.25
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,309.32,252.15
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,373.7,310.21
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,442.84,370.76
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,503.86,422.95
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,564.88,473.65
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,604.58,504.99
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,638.44,530.76
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,641.4,529.99
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,627.04,515.51
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,641.18,523.87
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,650.37,528.13
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,688.72,556.15
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,725.74,582.72
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,762.91,610.15
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,798.7,636.32
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,839.71,666.16
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,874.35,691.14
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,939.71,739.54
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,980.97,768.26
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,977.87,764.94
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,971.01,759.28
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,965.23,754.95
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,955.41,747.79
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,933.28,731.72
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,907.72,713.25
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,877.22,691.34
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,843.69,667.13
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,806.1,639.71
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,765.82,609.51
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,719.05,572.07
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,671.2,533.18
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,620.78,491.7
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,569.58,448.69
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,518.05,404.54
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,464.73,357.69
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,409.17,307.66
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,351.65,255.0
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,293.65,202.16
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,235.88,151.19
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,178.59,105.84
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,113.89,64.99
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,70.48,56.19
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,69.45,55.52
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,68.24,54.69
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,67.0,53.81
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,59.77,47.62
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,58.17,46.35
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,54.09,42.8
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,49.94,39.05
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,45.2,34.6
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,40.46,29.95
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,30.98,20.78
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,23.3,8.61
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,14.94,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,22.2,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,79.73,30.22
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,137.99,101.9
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,183.93,145.51
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,235.65,192.79
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,266.35,221.72
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,282.76,237.4
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,361.61,304.66
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,434.3,365.63
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,475.79,398.92
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,515.96,430.35
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,526.56,436.22
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,515.18,424.66
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,566.73,464.62
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,636.36,517.35
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,606.72,490.98
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,589.64,474.33
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,585.13,468.4
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,559.7,446.7
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,592.94,471.62
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,642.85,508.44
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,700.2,552.45
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,756.05,594.64
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,812.65,637.37
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,851.27,666.74
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,873.94,684.32
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,891.2,697.94
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,854.55,668.84
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,819.28,640.9
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,798.71,626.84
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,778.18,612.38
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,718.92,566.04
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,660.36,520.08
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,664.94,525.99
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,656.72,520.64
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,621.27,491.84
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,577.99,455.64
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,524.0,409.25
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,468.93,360.76
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,412.08,309.77
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,354.78,257.51
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,296.04,204.15
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,237.75,152.79
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,179.95,106.88
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,114.85,65.54
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,70.85,56.66
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,70.16,56.29
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,69.34,55.79
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,68.52,55.28
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,60.45,48.33
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,58.1,46.4
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,55.57,44.21
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,53.09,41.95
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,48.05,37.24
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,43.01,32.3
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,32.45,22.16
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,24.05,9.75
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,15.36,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,11.61,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,36.79,11.91
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,61.04,43.02
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,98.43,76.2
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,139.67,112.69
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,122.07,99.26
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,102.25,82.76
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,80.3,63.79
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,60.18,45.95
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,110.32,88.54
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,162.99,132.54
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,242.76,198.89
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,314.46,257.35
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,423.3,346.09
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,538.5,437.42
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,552.15,445.79
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,563.62,452.77
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,524.46,420.12
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,500.53,399.08
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,531.16,422.1
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,560.88,444.1
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,566.27,447.13
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,570.5,449.42
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,591.08,464.8
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,610.16,478.96
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,603.41,473.2
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,595.63,466.81
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,704.64,554.28
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,782.67,616.66
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,813.83,642.14
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,820.41,648.32
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,782.31,619.95
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,749.68,593.97
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,706.56,559.86
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,661.57,523.7
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,613.33,484.32
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,563.8,443.02
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,511.87,398.98
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,459.33,353.32
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,405.11,305.42
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,351.26,257.06
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,295.83,207.43
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,234.94,154.85
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,180.91,112.34
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,129.1,80.57
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,88.96,72.35
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,88.91,72.62
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,87.67,71.84
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,86.35,70.98
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,82.99,68.27
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,77.2,63.33
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,71.48,58.37
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,65.63,53.11
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,57.36,45.48
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,48.91,37.48
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,36.76,25.87
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,23.96,10.23
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,14.94,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,9.2,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,30.99,9.53
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,59.89,42.29
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,95.14,73.58
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,134.05,108.01
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,225.21,186.59
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,332.68,278.19
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,416.13,348.74
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,514.78,429.94
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,573.21,476.44
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,632.69,522.66
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,686.31,563.34
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,739.66,602.14
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,784.92,633.89
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,828.69,664.08
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,859.63,684.31
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,893.66,706.67
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,922.89,726.66
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,949.22,744.59
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,969.6,758.52
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,974.29,761.36
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,981.96,766.16
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,985.95,768.44
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,984.3,767.18
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,978.9,763.38
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,966.52,754.07
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,950.5,742.31
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,930.08,727.46
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,906.21,710.21
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,876.14,688.08
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,843.16,663.86
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,805.49,636.39
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,765.32,605.74
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,721.97,571.7
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,676.41,535.25
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,628.32,496.04
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,578.32,454.29
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,524.8,408.7
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,470.23,361.02
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,413.75,310.7
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,356.7,258.95
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,298.82,206.53
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,234.44,150.43
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,175.99,103.83
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,118.84,68.54
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,73.27,58.65
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,71.98,57.76
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,70.16,56.39
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,68.26,54.93
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,60.96,48.66
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,59.43,47.45
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,56.23,44.67
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,52.99,41.75
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,47.54,36.69
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,42.02,31.37
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,32.08,21.87
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,24.04,10.73
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,15.79,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,27.8,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,87.4,35.92
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,148.05,108.84
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,169.15,132.63
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,190.42,154.25
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,163.21,133.67
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,113.33,91.34
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,160.16,131.26
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,209.54,172.67
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,285.48,235.78
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,353.86,291.6
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,420.65,344.48
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,475.1,386.76
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,489.75,395.66
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,483.8,388.89
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,537.52,429.22
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,573.74,455.72
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,577.96,456.74
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,562.05,443.11
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,612.33,480.23
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,643.63,502.84
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,705.34,549.39
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,782.09,605.38
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,728.06,563.3
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,658.88,510.92
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,598.26,463.86
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,526.49,408.1
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,530.72,410.49
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,533.8,411.81
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,539.72,416.75
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,543.69,420.17
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,514.63,398.25
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,486.2,376.78
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,437.97,340.05
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,395.65,307.6
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,428.24,334.93
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,442.65,345.86
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,458.09,354.76
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,458.95,349.09
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,403.23,299.69
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,346.99,249.12
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,290.27,198.13
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,234.03,149.04
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,177.05,104.04
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,112.33,62.57
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,66.17,52.06
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,64.37,50.72
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,62.37,49.19
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,60.25,47.54
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,57.52,45.34
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,54.69,43.0
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,46.74,36.04
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,43.13,32.82
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,39.29,29.26
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,35.48,25.55
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,29.42,19.56
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,23.36,10.63
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,14.94,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,13.34,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,27.19,8.08
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,39.78,26.37
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,60.13,44.65
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,80.73,62.89
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,122.53,99.1
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,177.55,146.35
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,241.67,201.22
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,324.55,270.73
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,412.09,343.68
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,524.51,434.56
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,576.92,475.49
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,630.17,516.59
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,668.99,545.09
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,706.07,571.94
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,730.46,588.33
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,751.83,602.39
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,756.55,602.94
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,756.96,600.41
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,816.61,645.56
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,879.08,691.83
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,907.28,712.15
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,932.11,730.14
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,917.6,717.59
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,899.22,702.52
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,884.76,691.47
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,869.57,679.79
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,769.32,602.3
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,665.3,521.15
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,688.74,541.09
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,712.24,560.21
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,730.07,575.84
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,736.32,582.12
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,677.94,536.02
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,625.22,493.89
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,570.31,449.84
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,518.96,408.2
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,464.78,364.35
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,419.97,327.75
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,382.97,296.39
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,345.13,263.78
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,298.47,222.86
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,253.73,183.51
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,209.56,148.0
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,165.08,117.57
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,128.83,106.69
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,122.52,101.65
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,113.07,93.82
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,103.01,85.37
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,96.17,79.69
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,92.4,76.61
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,82.3,67.8
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,71.97,58.59
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,59.26,47.07
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,46.19,35.04
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,34.15,23.7
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,21.85,9.92
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,13.66,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.41,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,19.4,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,72.15,29.98
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,124.42,91.58
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,184.01,144.97
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,259.1,211.05
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,311.25,257.74
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,366.05,305.19
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,404.36,337.65
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,447.67,372.78
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,501.06,414.89
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,555.54,456.55
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,615.31,501.38
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,667.67,539.6
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,702.84,563.47
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,735.33,584.97
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,770.49,608.26
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,803.26,629.39
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,860.98,669.47
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,910.16,701.86
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,947.93,725.85
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,971.59,740.04
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,977.4,742.92
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,979.5,743.54
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,975.91,740.76
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,968.58,735.55
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,955.66,727.06
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,939.09,716.1
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,917.62,701.87
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,892.76,685.45
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,862.6,665.86
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,829.49,643.88
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,792.04,618.67
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,752.05,590.64
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,708.59,557.58
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,662.98,521.99
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,614.73,483.26
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,564.77,442.04
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,511.97,397.34
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,458.09,350.48
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,402.28,300.84
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,345.98,249.85
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,289.14,198.24
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,232.73,148.5
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,175.55,102.84
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,119.37,67.89
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,72.34,57.64
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,61.73,48.63
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,59.61,46.97
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,57.36,45.18
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,55.26,43.5
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,53.11,41.75
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,50.01,39.07
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,43.06,32.87
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,39.22,29.29
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,35.39,25.56
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,29.76,19.96
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,24.17,11.88
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,15.36,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,5.97,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,37.17,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,101.57,43.26
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,169.99,124.57
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,231.28,181.24
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,301.11,243.64
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,337.96,278.23
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,372.38,308.99
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,375.8,312.35
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,362.1,300.65
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,461.03,381.03
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,560.96,459.6
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,657.18,533.61
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,755.75,604.43
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,789.79,626.07
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,829.23,651.74
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,826.65,646.81
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,812.68,634.19
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,759.29,591.04
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,687.69,534.16
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,731.8,564.35
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,756.47,579.94
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,718.28,551.13
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,693.87,532.2
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,645.37,494.78
2018,6,11,11,0,186.0,429.0,3.4,18.4,603.0,581.66,446.33
2018,6,11,11,15,137.0,443.5,3.5,18.5,572.5,542.83,416.41
2018,6,11,11,30,88.0,458.0,3.6,18.6,542.0,491.59,377.1
2018,6,11,11,45,76.5,452.5,3.7,18.65,526.0,470.26,361.1
2018,6,11,12,0,65.0,447.0,3.8,18.7,510.0,449.18,345.11
2018,6,11,12,15,59.5,440.0,3.95,18.7,497.5,432.11,332.41
2018,6,11,12,30,54.0,433.0,4.1,18.7,485.0,415.24,319.8
2018,6,11,12,45,86.5,410.5,4.25,18.65,493.0,414.35,320.35
2018,6,11,13,0,119.0,388.0,4.4,18.6,501.0,415.42,322.18
2018,6,11,13,15,94.5,403.5,4.6,18.6,492.5,398.34,308.78
2018,6,11,13,30,70.0,419.0,4.8,18.6,484.0,386.43,299.43
2018,6,11,13,45,261.0,355.5,4.95,18.55,588.0,438.35,341.29
2018,6,11,14,0,452.0,292.0,5.1,18.5,692.0,471.94,366.72
2018,6,11,14,15,669.0,199.5,5.25,18.45,770.0,475.86,367.2
2018,6,11,14,30,886.0,107.0,5.4,18.4,848.0,463.81,352.02
2018,6,11,14,45,877.5,106.0,5.5,18.3,814.0,408.67,303.42
2018,6,11,15,0,869.0,105.0,5.6,18.2,780.0,353.12,253.62
2018,6,11,15,15,857.5,102.5,5.6,18.2,739.5,295.59,202.02
2018,6,11,15,30,846.0,100.0,5.6,18.2,699.0,238.5,152.19
2018,6,11,15,45,831.0,98.5,5.7,18.0,655.5,182.27,107.68
2018,6,11,16,0,816.0,97.0,5.8,17.8,612.0,118.64,66.73
2018,6,11,16,15,797.0,94.0,5.75,17.6,564.5,70.73,55.83
