Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,57.37,18.08
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,110.19,80.12
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,158.14,123.29
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,135.61,107.94
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,108.17,86.31
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,122.83,98.69
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,142.98,114.86
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,194.13,157.07
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,247.61,200.26
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,268.17,215.53
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,287.88,229.93
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,304.28,241.63
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,320.03,252.67
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,337.03,264.64
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,353.46,276.08
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,389.56,302.91
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,425.52,329.22
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,480.84,369.56
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,516.63,395.12
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,530.78,404.53
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,543.94,413.37
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,472.5,360.55
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,385.91,296.19
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,423.55,324.82
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,443.58,339.81
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,494.21,376.38
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,541.9,410.22
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,563.78,427.71
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,589.21,447.51
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,585.14,445.18
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,578.04,440.64
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,526.39,401.96
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,477.87,365.5
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,483.28,371.03
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,476.13,365.77
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,481.39,367.94
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,472.01,356.31
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,418.39,310.62
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,364.21,263.5
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,302.26,210.53
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,248.6,164.76
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,194.64,120.39
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,141.88,82.88
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,87.16,56.07
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,67.04,52.56
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,64.84,50.89
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,62.52,49.09
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,55.66,43.3
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,53.98,42.0
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,50.31,38.86
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,46.55,35.52
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,41.35,30.77
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,36.08,25.76
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,28.83,18.73
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,20.23,6.91
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,13.23,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,44.89,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,108.78,31.76
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,178.58,130.33
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,253.48,197.77
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,218.64,175.59
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,161.5,131.1
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,159.55,129.72
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,147.95,119.05
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,184.89,149.43
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,222.76,179.93
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,292.72,236.28
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,352.12,283.13
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,394.03,314.84
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,436.27,346.35
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,453.19,356.95
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,468.07,366.02
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,476.01,370.63
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,482.59,374.27
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,501.87,387.63
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,520.19,400.16
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,525.97,403.69
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,530.81,406.67
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,548.78,420.47
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,565.75,433.43
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,575.87,440.7
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,584.46,446.92
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,664.06,507.25
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,734.8,559.65
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,776.46,593.05
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,801.56,614.46
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,779.14,599.06
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,761.37,587.18
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,719.53,556.76
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,675.42,523.22
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,628.6,486.91
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,579.97,448.2
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,528.95,406.52
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,476.66,362.57
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,421.4,315.03
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,365.59,265.85
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,309.2,215.49
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,253.1,165.82
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,196.43,118.51
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,140.83,78.9
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,77.42,47.32
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,61.37,47.75
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,59.96,46.72
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,58.48,45.62
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,56.1,43.71
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,53.65,41.71
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,46.49,35.48
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,43.68,32.98
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,39.14,28.8
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,34.57,24.42
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,28.14,18.07
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,21.68,7.07
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,13.66,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,25.87,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,77.43,15.65
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,136.3,98.99
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,198.94,156.06
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,160.38,129.08
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,103.77,83.55
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,80.66,64.0
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,41.35,29.54
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,52.19,38.61
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,63.06,47.56
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,72.41,55.14
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,82.0,62.83
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,99.25,76.74
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,116.57,90.54
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,133.46,103.89
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,150.41,117.15
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,192.39,150.51
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,234.78,183.63
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,320.89,250.4
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,392.22,304.25
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,421.39,325.5
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,449.86,346.26
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,429.29,329.94
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,408.82,313.93
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,403.29,309.48
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,397.55,304.85
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,414.64,317.66
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,430.6,329.52
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,437.62,335.07
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,443.56,339.86
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,437.86,335.85
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,431.59,331.44
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,396.75,305.39
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,363.45,280.44
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,396.38,308.0
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,413.9,322.19
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,461.7,357.7
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,484.83,370.26
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,429.39,322.14
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,373.35,272.52
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,312.76,219.53
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,249.81,165.63
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,194.18,120.68
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,137.26,80.68
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,108.45,77.47
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,126.44,103.89
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,129.61,107.03
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,124.14,102.75
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,102.57,84.42
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,79.7,64.71
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,59.81,47.34
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,38.87,28.83
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,33.74,24.14
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,29.21,19.82
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,22.1,13.0
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,15.59,2.89
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,10.24,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,6.1,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,11.85,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,33.95,21.1
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,55.78,40.6
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,73.84,56.62
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,92.81,73.24
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,121.8,98.3
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,144.55,117.94
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,194.97,159.68
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,246.07,201.06
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,193.96,157.14
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,153.43,122.43
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,142.24,112.47
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,139.49,109.34
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,151.39,118.63
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,163.32,127.87
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,169.76,132.69
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,176.25,137.57
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,188.23,146.82
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,200.18,156.0
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,224.85,175.19
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,249.38,194.12
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,276.9,215.28
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,304.09,236.03
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,349.27,270.51
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,378.11,292.24
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,391.39,302.15
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,403.76,311.41
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,398.68,307.37
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,393.3,303.18
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,397.05,306.23
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,399.83,308.52
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,392.87,303.32
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,385.41,297.74
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,422.22,327.72
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,442.88,343.72
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,476.8,368.3
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,486.56,370.62
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,430.93,322.42
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,374.63,272.67
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,316.75,220.94
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,259.15,169.87
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,200.94,121.26
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,143.8,80.5
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,78.89,48.26
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,62.47,48.71
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,60.69,47.38
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,58.83,45.96
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,56.81,44.37
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,54.75,42.71
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,48.42,37.21
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,46.71,35.67
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,39.77,29.36
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,32.69,22.77
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,26.86,16.88
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,20.93,4.75
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,12.8,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,30.72,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,88.54,1.32
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,165.37,119.37
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,248.52,194.93
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,207.91,168.04
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,144.83,118.23
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,112.15,90.83
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,56.38,42.21
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,70.06,53.64
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,83.78,64.89
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,84.61,65.31
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,85.61,65.87
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,102.88,79.83
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,120.23,93.69
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,148.19,116.09
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,176.36,138.39
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,202.79,159.14
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,229.28,179.75
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,268.06,209.87
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,325.16,253.68
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,334.64,260.36
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,343.81,266.98
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,353.62,274.14
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,363.01,281.0
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,390.05,301.57
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,416.03,321.17
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,438.83,338.45
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,460.18,354.68
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,459.4,354.26
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,457.84,353.34
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,451.63,348.87
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,444.8,343.92
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,428.63,331.93
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,412.41,319.84
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,425.58,332.06
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,424.76,332.19
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,461.12,359.11
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,475.76,365.64
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,389.21,295.34
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,321.15,240.36
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,250.1,187.71
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,214.3,167.16
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,194.79,148.99
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,173.34,130.14
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,142.19,110.7
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,139.23,115.23
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,106.85,87.75
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,75.82,61.08
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,70.19,56.38
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,60.5,48.01
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,36.82,27.13
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,6.57,0.2
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,5.33,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.1,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,3.96,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,3.34,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,2.56,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,24.3,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,70.2,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,143.09,102.37
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,218.1,171.03
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,179.32,144.74
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,126.85,103.31
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,91.42,73.46
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,30.55,20.38
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,40.95,29.15
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,51.37,37.82
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,57.23,42.57
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,63.1,47.27
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,74.84,56.82
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,87.06,66.66
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,97.13,74.64
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,107.21,82.59
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,120.46,93.1
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,133.74,103.58
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,163.79,127.47
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,193.95,151.19
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,204.91,159.56
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,215.77,167.89
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,215.69,167.62
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,215.57,167.36
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,221.18,171.7
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,226.64,175.93
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,236.75,183.77
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,246.6,191.4
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,252.27,195.86
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,257.66,200.13
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,326.43,253.92
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,384.56,298.7
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,347.93,270.6
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,312.93,243.81
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,343.66,269.99
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,359.21,282.8
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,438.38,342.68
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,491.57,377.7
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,435.4,328.66
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,378.64,278.29
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,320.62,226.2
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,263.01,174.89
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,204.84,126.01
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,139.68,78.32
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,89.43,58.5
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,74.53,59.57
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,73.66,59.05
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,72.8,58.53
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,67.12,53.77
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,61.04,48.57
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,55.53,43.76
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,49.74,38.58
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,43.51,32.82
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,37.11,26.72
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,29.17,18.74
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,21.02,1.98
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,12.8,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,23.27,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,67.13,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,129.97,92.16
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,191.4,150.31
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,153.52,123.85
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,97.92,78.87
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,73.21,57.87
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,34.7,23.97
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,45.11,32.73
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,55.54,41.41
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,61.4,46.16
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,67.28,50.89
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,79.22,60.6
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,91.49,70.52
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,102.46,79.29
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,113.45,88.01
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,119.56,92.75
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,125.69,97.49
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,143.94,112.08
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,162.21,126.59
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,172.82,134.92
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,183.36,143.18
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,190.21,148.46
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,196.95,153.66
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,206.17,160.8
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,215.22,167.82
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,238.58,186.17
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,261.49,204.08
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,270.03,210.7
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,278.23,217.09
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,292.74,228.46
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,311.92,243.43
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,310.76,242.62
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,309.22,241.56
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,358.33,282.13
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,390.3,307.51
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,458.65,358.97
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,500.25,385.08
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,443.37,335.07
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,385.81,283.61
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,325.74,229.5
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,265.94,176.06
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,206.36,125.92
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,148.0,84.05
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,82.25,51.5
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,66.28,52.45
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,64.6,51.2
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,62.84,49.87
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,60.52,48.03
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,53.36,41.84
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,49.68,38.64
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,46.02,35.34
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,40.73,30.4
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,35.42,25.25
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,25.99,16.01
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,15.56,0.0
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,8.54,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.71,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.28,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,6.56,0.0
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,9.86,2.56
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,13.98,6.21
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,18.11,9.85
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,31.37,21.23
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,44.69,32.57
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,56.79,42.74
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,69.18,53.04
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,76.5,58.97
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,83.86,64.86
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,96.64,75.2
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,109.44,85.46
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,126.8,99.37
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,144.22,113.2
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,157.59,123.7
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,170.99,134.16
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,198.15,155.55
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,225.31,176.68
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,251.48,196.89
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,277.47,216.78
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,285.6,222.68
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,293.55,228.51
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,352.58,274.75
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,409.67,318.59
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,442.64,344.04
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,473.13,367.48
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,450.89,349.7
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,429.23,332.59
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,399.49,309.53
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,380.59,294.64
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,357.35,277.07
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,334.86,260.02
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,370.34,289.48
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,389.92,305.19
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,456.72,355.28
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,496.09,380.13
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,440.21,331.98
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,383.19,281.93
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,325.07,230.31
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,267.66,179.67
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,208.95,131.79
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,147.52,88.03
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,98.32,67.12
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,89.54,72.51
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,98.67,80.73
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,112.08,92.7
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,101.35,83.68
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,90.08,74.06
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,75.62,61.46
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,58.33,46.12
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,49.57,38.1
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,40.45,29.54
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,28.85,18.22
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,17.05,0.0
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,9.39,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,10.16,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,28.59,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,41.72,25.81
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,55.11,40.01
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,62.35,47.14
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,68.23,52.49
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,88.34,69.75
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,108.65,86.92
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,152.06,123.37
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,188.04,153.1
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,221.42,180.14
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,255.32,207.2
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,296.23,239.72
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,337.81,272.25
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,336.61,269.75
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,334.29,266.51
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,366.72,291.31
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,398.93,315.56
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,425.63,335.34
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,451.84,354.6
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,468.3,366.42
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,484.11,377.77
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,482.4,375.62
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,480.18,373.24
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,475.91,369.7
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,471.24,365.9
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,444.75,345.51
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,418.81,325.55
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,441.52,343.28
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,462.22,359.2
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,418.15,325.68
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,375.74,293.37
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,383.07,299.02
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,389.32,303.68
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,334.59,261.6
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,282.63,221.4
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,282.28,221.27
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,281.18,220.41
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,256.66,201.25
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,233.14,182.87
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,227.79,177.74
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,212.8,164.37
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,205.41,156.28
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,191.06,144.0
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,139.49,107.38
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,110.43,90.89
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,91.09,74.46
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,78.17,63.45
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,76.23,61.99
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,74.21,60.39
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,63.37,50.87
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,52.17,40.84
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,45.78,34.88
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,39.99,29.2
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,27.6,17.08
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,15.04,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,8.11,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,25.31,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,72.37,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,143.49,98.94
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,216.56,169.9
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,173.73,140.52
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,121.93,99.32
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,94.77,76.38
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,48.86,36.09
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,63.75,48.64
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,79.32,61.56
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,95.86,75.13
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,112.44,88.55
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,129.4,102.19
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,146.41,115.74
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,161.99,128.05
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,177.67,140.33
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,199.03,157.13
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,220.41,173.78
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,247.41,194.8
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,274.31,215.55
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,313.01,245.23
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,334.25,261.18
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,337.28,263.12
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,340.08,264.96
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,331.59,258.18
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,309.07,240.68
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,365.07,283.94
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,405.29,314.5
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,404.53,313.76
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,403.22,312.77
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,381.15,295.86
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,359.78,279.52
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,346.65,269.62
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,333.62,259.76
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,377.72,295.98
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,406.38,318.53
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,406.58,317.2
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,400.78,310.48
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,378.53,289.57
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,345.26,258.11
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,307.2,220.12
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,260.85,174.04
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,203.58,126.48
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,148.75,87.63
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,88.87,58.65
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,76.19,61.14
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,76.3,61.51
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,76.53,61.97
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,74.19,60.15
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,71.83,58.24
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,65.28,52.52
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,60.23,47.95
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,50.37,38.88
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,40.28,29.39
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,27.64,16.91
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,15.05,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,8.11,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
