Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,54.5,6.5,2.1,14.6,7.5,0.0,0.0
2018,8,10,5,30,109.0,13.0,2.2,14.8,15.0,46.18,0.0
2018,8,10,5,45,231.5,24.0,2.25,15.05,45.0,131.38,45.72
2018,8,10,6,0,354.0,35.0,2.3,15.3,75.0,219.28,166.86
2018,8,10,6,15,334.0,45.0,2.3,15.45,98.5,241.88,194.02
2018,8,10,6,30,314.0,55.0,2.3,15.6,122.0,255.78,209.84
2018,8,10,6,45,175.0,84.0,2.25,15.75,123.0,209.83,172.96
2018,8,10,7,0,36.0,113.0,2.2,15.9,124.0,136.69,110.52
2018,8,10,7,15,56.0,137.0,2.25,16.2,158.0,176.65,144.13
2018,8,10,7,30,76.0,161.0,2.3,16.5,192.0,218.04,178.07
2018,8,10,7,45,86.0,183.5,2.35,16.75,223.0,251.09,204.37
2018,8,10,8,0,96.0,206.0,2.4,17.0,254.0,284.53,230.53
2018,8,10,8,15,86.0,226.5,2.4,17.3,273.0,298.77,240.35
2018,8,10,8,30,76.0,247.0,2.4,17.6,292.0,311.97,249.27
2018,8,10,8,45,72.5,265.5,2.45,17.85,311.0,327.94,260.59
2018,8,10,9,0,69.0,284.0,2.5,18.1,330.0,343.38,271.38
2018,8,10,9,15,85.5,309.5,2.55,18.25,370.0,385.17,303.09
2018,8,10,9,30,102.0,335.0,2.6,18.4,410.0,426.91,334.21
2018,8,10,9,45,144.0,355.5,2.65,18.55,467.0,508.37,395.19
2018,8,10,10,0,186.0,376.0,2.7,18.7,524.0,569.43,439.92
2018,8,10,10,15,241.0,381.0,2.75,18.8,580.5,646.12,495.65
2018,8,10,10,30,296.0,386.0,2.8,18.9,637.0,701.39,535.29
2018,8,10,10,45,316.5,390.5,2.85,19.0,665.5,720.0,547.89
2018,8,10,11,0,337.0,395.0,2.9,19.1,694.0,736.56,559.28
2018,8,10,11,15,323.5,403.0,2.95,19.2,694.0,721.4,547.55
2018,8,10,11,30,310.0,411.0,3.0,19.3,694.0,704.73,535.02
2018,8,10,11,45,339.5,400.0,3.1,19.35,712.0,708.38,538.52
2018,8,10,12,0,369.0,389.0,3.2,19.4,730.0,709.31,539.93
2018,8,10,12,15,381.5,378.0,3.3,19.4,731.0,702.83,535.6
2018,8,10,12,30,394.0,367.0,3.4,19.4,732.0,683.04,521.96
2018,8,10,12,45,313.5,394.0,3.5,19.4,683.0,611.88,468.99
2018,8,10,13,0,233.0,421.0,3.6,19.4,634.0,553.85,425.05
2018,8,10,13,15,230.5,415.0,3.75,19.3,622.5,528.87,407.11
2018,8,10,13,30,228.0,409.0,3.9,19.2,611.0,500.25,386.07
2018,8,10,13,45,317.0,362.0,4.05,19.15,635.0,502.25,388.78
2018,8,10,14,0,406.0,315.0,4.2,19.1,659.0,494.43,383.02
2018,8,10,14,15,616.5,221.0,4.3,18.95,723.0,501.54,387.66
2018,8,10,14,30,827.0,127.0,4.4,18.8,787.0,486.59,372.41
2018,8,10,14,45,818.0,124.5,4.55,18.7,752.5,429.64,323.77
2018,8,10,15,0,809.0,122.0,4.7,18.6,718.0,372.46,273.72
2018,8,10,15,15,795.5,119.0,4.7,18.6,677.5,313.65,221.48
2018,8,10,15,30,782.0,116.0,4.7,18.6,637.0,255.66,170.39
2018,8,10,15,45,743.5,118.0,4.75,18.3,585.5,198.59,124.12
2018,8,10,16,0,705.0,120.0,4.8,18.0,534.0,139.1,82.7
2018,8,10,16,15,667.0,117.5,4.75,17.8,482.0,87.03,60.99
2018,8,10,16,30,629.0,115.0,4.7,17.6,430.0,79.14,63.53
2018,8,10,16,45,623.5,104.0,4.65,17.45,387.5,73.6,58.97
2018,8,10,17,0,618.0,93.0,4.6,17.3,345.0,67.63,53.97
2018,8,10,17,15,594.0,84.0,4.5,17.1,299.0,62.53,49.67
2018,8,10,17,30,570.0,75.0,4.4,16.9,253.0,57.13,45.01
2018,8,10,17,45,510.5,67.5,4.3,16.7,204.5,52.37,40.78
2018,8,10,18,0,451.0,60.0,4.2,16.5,156.0,47.54,36.29
2018,8,10,18,15,365.5,49.5,3.95,16.35,113.5,39.92,29.13
2018,8,10,18,30,280.0,39.0,3.7,16.2,71.0,30.18,19.7
2018,8,10,18,45,179.5,26.5,3.5,16.1,43.0,20.62,3.39
2018,8,10,19,0,79.0,14.0,3.3,16.0,15.0,11.95,0.0
2018,8,10,19,15,39.5,7.0,3.15,15.95,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.55,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.7,10.0,23.18,0.0
2018,8,11,5,45,144.0,24.5,3.0,15.9,38.5,98.47,25.05
2018,8,11,6,0,240.0,40.0,3.1,16.1,67.0,174.7,131.84
2018,8,11,6,15,292.5,53.5,3.1,16.25,103.0,228.92,183.25
2018,8,11,6,30,345.0,67.0,3.1,16.4,139.0,289.05,236.64
2018,8,11,6,45,331.5,85.5,3.1,16.55,170.5,320.5,264.68
2018,8,11,7,0,318.0,104.0,3.1,16.7,202.0,349.54,289.22
2018,8,11,7,15,359.0,118.5,3.15,16.95,248.5,409.83,338.27
2018,8,11,7,30,400.0,133.0,3.2,17.2,295.0,472.75,387.85
2018,8,11,7,45,418.5,148.0,3.25,17.45,338.0,520.65,424.1
2018,8,11,8,0,437.0,163.0,3.3,17.7,381.0,568.42,459.43
2018,8,11,8,15,451.5,179.5,3.35,17.9,424.5,613.99,492.3
2018,8,11,8,30,466.0,196.0,3.4,18.1,468.0,658.55,523.8
2018,8,11,8,45,568.5,179.5,3.5,18.3,538.0,754.4,594.66
2018,8,11,9,0,671.0,163.0,3.6,18.5,608.0,846.33,659.08
2018,8,11,9,15,716.0,156.0,3.65,18.6,658.0,893.66,690.26
2018,8,11,9,30,761.0,149.0,3.7,18.7,708.0,931.92,715.12
2018,8,11,9,45,765.5,155.0,3.7,18.85,741.0,949.54,725.2
2018,8,11,10,0,770.0,161.0,3.7,19.0,774.0,963.66,733.1
2018,8,11,10,15,779.0,164.0,3.75,19.1,803.5,975.63,740.11
2018,8,11,10,30,788.0,167.0,3.8,19.2,833.0,983.99,744.78
2018,8,11,10,45,795.5,167.5,3.9,19.3,855.5,984.64,744.68
2018,8,11,11,0,803.0,168.0,4.0,19.4,878.0,981.58,742.22
2018,8,11,11,15,808.0,169.0,4.05,19.45,894.0,972.83,735.86
2018,8,11,11,30,813.0,170.0,4.1,19.5,910.0,960.38,727.13
2018,8,11,11,45,816.5,169.5,4.15,19.55,918.0,941.46,714.06
2018,8,11,12,0,820.0,169.0,4.2,19.6,926.0,919.05,698.68
2018,8,11,12,15,819.5,169.0,4.3,19.6,925.5,890.24,679.25
2018,8,11,12,30,819.0,169.0,4.4,19.6,925.0,858.4,657.72
2018,8,11,12,45,817.5,168.0,4.45,19.6,917.5,822.01,632.7
2018,8,11,13,0,816.0,167.0,4.5,19.6,910.0,783.03,604.72
2018,8,11,13,15,812.5,166.0,4.55,19.55,895.0,740.19,573.15
2018,8,11,13,30,809.0,165.0,4.6,19.5,880.0,695.29,539.36
2018,8,11,13,45,803.5,163.0,4.65,19.45,858.0,646.45,501.81
2018,8,11,14,0,798.0,161.0,4.7,19.4,836.0,596.17,462.16
2018,8,11,14,15,789.0,158.5,4.7,19.35,806.5,542.45,418.65
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,488.14,373.45
2018,8,11,14,45,768.0,153.0,4.7,19.2,741.0,431.87,325.62
2018,8,11,15,0,756.0,150.0,4.7,19.1,705.0,375.85,276.88
2018,8,11,15,15,741.0,146.0,4.7,19.1,664.5,313.72,222.74
2018,8,11,15,30,726.0,142.0,4.7,19.1,624.0,256.84,173.16
2018,8,11,15,45,707.0,138.0,4.6,18.85,580.0,200.71,127.12
2018,8,11,16,0,688.0,134.0,4.5,18.6,536.0,146.69,89.43
2018,8,11,16,15,663.0,128.5,4.45,18.45,488.0,93.82,66.87
2018,8,11,16,30,638.0,123.0,4.4,18.3,440.0,84.99,68.41
2018,8,11,16,45,604.5,116.0,4.35,18.15,390.0,82.11,66.2
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,79.08,63.81
2018,8,11,17,15,527.0,100.5,4.25,17.8,290.5,74.63,60.12
2018,8,11,17,30,483.0,92.0,4.2,17.6,241.0,67.66,54.12
2018,8,11,17,45,423.5,81.0,4.15,17.35,193.5,60.24,47.56
2018,8,11,18,0,364.0,70.0,4.1,17.1,146.0,52.63,40.62
2018,8,11,18,15,285.5,55.5,4.1,16.95,105.0,42.17,30.94
2018,8,11,18,30,207.0,41.0,4.1,16.8,64.0,31.47,20.55
2018,8,11,18,45,123.0,25.0,4.1,16.6,37.0,19.38,0.49
2018,8,11,19,0,39.0,9.0,4.1,16.4,10.0,7.68,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.35,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,16.23,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,73.49,10.06
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,142.95,106.79
2018,8,12,6,15,224.0,56.0,2.8,16.15,94.5,198.83,158.69
2018,8,12,6,30,282.0,72.0,2.7,16.3,131.0,261.23,213.48
2018,8,12,6,45,307.0,88.0,2.6,16.5,168.5,309.45,255.14
2018,8,12,7,0,332.0,104.0,2.5,16.7,206.0,359.48,296.73
2018,8,12,7,15,332.0,123.0,2.5,16.85,241.0,396.88,326.58
2018,8,12,7,30,332.0,142.0,2.5,17.0,276.0,416.62,341.85
2018,8,12,7,45,394.5,152.5,2.45,17.2,332.5,507.75,412.41
2018,8,12,8,0,457.0,163.0,2.4,17.4,389.0,585.92,470.81
2018,8,12,8,15,503.5,168.0,2.4,17.55,441.0,646.86,515.02
2018,8,12,8,30,550.0,173.0,2.4,17.7,493.0,708.79,559.02
2018,8,12,8,45,456.5,217.0,2.45,17.9,497.0,685.7,537.57
2018,8,12,9,0,363.0,261.0,2.5,18.1,501.0,635.05,497.07
2018,8,12,9,15,307.5,294.5,2.55,18.25,507.0,623.36,485.78
2018,8,12,9,30,252.0,328.0,2.6,18.4,513.0,607.67,471.32
2018,8,12,9,45,224.5,351.5,2.65,18.55,522.0,584.98,453.12
2018,8,12,10,0,197.0,375.0,2.7,18.7,531.0,580.77,448.17
2018,8,12,10,15,169.5,390.5,2.8,18.75,528.5,566.4,436.23
2018,8,12,10,30,142.0,406.0,2.9,18.8,526.0,550.83,423.5
2018,8,12,10,45,140.0,417.5,3.0,18.9,538.5,555.52,426.43
2018,8,12,11,0,138.0,429.0,3.1,19.0,551.0,559.18,428.54
2018,8,12,11,15,126.0,434.5,3.15,19.05,547.5,546.15,418.24
2018,8,12,11,30,114.0,440.0,3.2,19.1,544.0,532.6,407.7
2018,8,12,11,45,116.0,444.0,3.3,19.1,550.5,530.2,406.01
2018,8,12,12,0,118.0,448.0,3.4,19.1,557.0,526.84,403.59
2018,8,12,12,15,103.0,438.0,3.55,19.05,533.0,482.56,370.91
2018,8,12,12,30,88.0,428.0,3.7,19.0,509.0,452.77,348.77
2018,8,12,12,45,68.0,405.5,3.8,18.95,468.0,408.86,315.67
2018,8,12,13,0,48.0,383.0,3.9,18.9,427.0,367.0,283.87
2018,8,12,13,15,38.5,362.5,4.05,18.8,397.5,336.59,260.9
2018,8,12,13,30,29.0,342.0,4.2,18.7,368.0,307.53,238.78
2018,8,12,13,45,157.5,300.5,4.35,18.6,434.0,352.1,275.63
2018,8,12,14,0,286.0,259.0,4.5,18.5,500.0,380.09,298.05
2018,8,12,14,15,541.5,199.5,4.65,18.4,636.0,446.46,348.29
2018,8,12,14,30,797.0,140.0,4.8,18.3,772.0,483.26,371.78
2018,8,12,14,45,667.0,165.5,4.9,18.15,678.0,397.78,302.45
2018,8,12,15,0,537.0,191.0,5.0,18.0,584.0,327.77,245.8
2018,8,12,15,15,522.5,179.5,5.0,18.0,544.0,277.17,202.01
2018,8,12,15,30,508.0,168.0,5.0,18.0,504.0,228.12,159.83
2018,8,12,15,45,614.0,142.0,5.1,17.7,519.5,188.94,122.43
2018,8,12,16,0,720.0,116.0,5.2,17.4,535.0,136.78,80.78
2018,8,12,16,15,699.5,110.5,5.2,17.2,488.0,82.15,66.03
2018,8,12,16,30,679.0,105.0,5.2,17.0,441.0,73.34,58.67
2018,8,12,16,45,652.0,98.5,5.2,16.8,392.0,70.38,56.33
2018,8,12,17,0,625.0,92.0,5.2,16.6,343.0,67.24,53.81
2018,8,12,17,15,583.5,85.0,5.15,16.45,293.0,63.42,50.6
2018,8,12,17,30,542.0,78.0,5.1,16.3,243.0,59.46,47.18
2018,8,12,17,45,485.5,69.0,5.0,16.1,195.5,53.65,41.98
2018,8,12,18,0,429.0,60.0,4.9,15.9,148.0,47.67,36.44
2018,8,12,18,15,342.5,49.0,4.75,15.8,106.5,37.66,27.13
2018,8,12,18,30,256.0,38.0,4.6,15.7,65.0,29.39,18.72
2018,8,12,18,45,153.5,23.5,4.45,15.6,37.5,18.29,0.0
2018,8,12,19,0,51.0,9.0,4.3,15.5,10.0,7.68,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.5,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,15.0,3.5,2.95,14.9,3.5,0.0,0.0
2018,8,13,5,30,30.0,7.0,3.1,15.1,7.0,15.73,0.0
2018,8,13,5,45,96.5,20.0,3.2,15.3,28.5,73.63,1.14
2018,8,13,6,0,163.0,33.0,3.3,15.5,50.0,132.48,98.3
2018,8,13,6,15,168.0,40.0,3.3,15.65,66.0,150.13,119.35
2018,8,13,6,30,173.0,47.0,3.3,15.8,82.0,169.16,138.11
2018,8,13,6,45,86.5,54.5,3.3,15.95,72.0,110.29,89.41
2018,8,13,7,0,0.0,62.0,3.3,16.1,62.0,51.39,38.14
2018,8,13,7,15,0.0,71.0,3.2,16.2,71.0,59.08,44.64
2018,8,13,7,30,0.0,80.0,3.1,16.3,80.0,66.81,51.03
2018,8,13,7,45,0.0,90.5,3.05,16.45,90.5,75.96,58.51
2018,8,13,8,0,0.0,101.0,3.0,16.6,101.0,85.14,65.91
2018,8,13,8,15,0.0,120.5,3.0,16.7,120.5,102.64,80.13
2018,8,13,8,30,0.0,140.0,3.0,16.8,140.0,120.2,94.24
2018,8,13,8,45,4.0,170.5,3.0,16.95,173.0,151.85,119.82
2018,8,13,9,0,8.0,201.0,3.0,17.1,206.0,183.82,145.28
2018,8,13,9,15,14.5,231.5,3.0,17.2,241.5,218.38,172.63
2018,8,13,9,30,21.0,262.0,3.0,17.3,277.0,253.08,199.73
2018,8,13,9,45,26.0,284.5,3.05,17.4,304.5,297.37,233.94
2018,8,13,10,0,31.0,307.0,3.1,17.5,332.0,323.61,253.78
2018,8,13,10,15,34.5,327.0,3.15,17.5,355.5,345.37,270.14
2018,8,13,10,30,38.0,347.0,3.2,17.5,379.0,366.66,286.07
2018,8,13,10,45,38.0,353.5,3.25,17.55,386.0,370.23,288.35
2018,8,13,11,0,38.0,360.0,3.3,17.6,393.0,373.52,290.51
2018,8,13,11,15,29.5,342.0,3.35,17.65,368.0,344.27,267.69
2018,8,13,11,30,21.0,324.0,3.4,17.7,343.0,300.83,234.0
2018,8,13,11,45,19.5,316.0,3.45,17.7,334.0,290.58,226.09
2018,8,13,12,0,18.0,308.0,3.5,17.7,325.0,280.46,218.2
2018,8,13,12,15,17.0,301.5,3.6,17.7,317.5,272.21,211.81
2018,8,13,12,30,16.0,295.0,3.7,17.7,310.0,264.03,205.49
2018,8,13,12,45,16.5,296.5,3.8,17.7,311.5,263.99,205.55
2018,8,13,13,0,17.0,298.0,3.9,17.7,313.0,263.77,205.47
2018,8,13,13,15,16.5,289.5,4.0,17.7,304.0,254.27,198.17
2018,8,13,13,30,16.0,281.0,4.1,17.7,295.0,244.85,190.95
2018,8,13,13,45,146.0,255.5,4.2,17.65,378.5,308.26,242.83
2018,8,13,14,0,276.0,230.0,4.3,17.6,462.0,354.28,279.21
2018,8,13,14,15,467.5,197.5,4.4,17.55,574.0,406.94,318.9
2018,8,13,14,30,659.0,165.0,4.5,17.5,686.0,437.5,338.44
2018,8,13,14,45,619.5,161.5,4.55,17.4,633.5,375.66,286.62
2018,8,13,15,0,580.0,158.0,4.6,17.3,581.0,317.61,237.38
2018,8,13,15,15,598.5,150.5,4.6,17.3,565.0,276.88,199.77
2018,8,13,15,30,617.0,143.0,4.6,17.3,549.0,233.41,160.02
2018,8,13,15,45,633.5,136.0,4.65,17.1,527.0,187.34,120.5
2018,8,13,16,0,650.0,129.0,4.7,16.9,505.0,138.97,85.47
2018,8,13,16,15,630.5,123.0,4.75,16.75,461.0,88.3,71.47
2018,8,13,16,30,611.0,117.0,4.8,16.6,417.0,80.76,65.24
2018,8,13,16,45,544.5,113.5,4.8,16.45,358.5,79.86,64.72
2018,8,13,17,0,478.0,110.0,4.8,16.3,300.0,77.97,63.3
2018,8,13,17,15,452.5,100.0,4.8,16.1,259.5,72.06,58.3
2018,8,13,17,30,427.0,90.0,4.8,15.9,219.0,65.9,52.94
2018,8,13,17,45,375.5,78.0,4.8,15.75,175.0,57.86,45.74
2018,8,13,18,0,324.0,66.0,4.8,15.6,131.0,49.58,38.13
2018,8,13,18,15,249.5,51.5,4.7,15.45,93.0,39.12,28.38
2018,8,13,18,30,175.0,37.0,4.6,15.3,55.0,28.4,17.71
2018,8,13,18,45,102.0,22.5,4.55,15.2,31.5,17.45,0.0
2018,8,13,19,0,29.0,8.0,4.5,15.1,8.0,6.83,0.0
2018,8,13,19,15,14.5,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.8,2.0,1.71,0.0
2018,8,14,5,45,0.0,9.0,3.9,15.9,9.0,7.4,0.0
2018,8,14,6,0,0.0,16.0,3.9,16.0,16.0,13.17,4.72
2018,8,14,6,15,0.0,27.0,3.95,16.1,27.0,22.27,12.91
2018,8,14,6,30,0.0,38.0,4.0,16.2,38.0,31.4,20.92
2018,8,14,6,45,0.0,46.5,4.0,16.3,46.5,38.45,27.09
2018,8,14,7,0,0.0,55.0,4.0,16.4,55.0,45.53,33.16
2018,8,14,7,15,0.0,64.0,3.95,16.45,64.0,53.03,39.48
2018,8,14,7,30,0.0,73.0,3.9,16.5,73.0,60.55,45.72
2018,8,14,7,45,0.0,84.5,3.9,16.6,84.5,70.48,53.89
2018,8,14,8,0,0.0,96.0,3.9,16.7,96.0,80.58,62.11
2018,8,14,8,15,0.0,101.5,3.85,16.8,101.5,85.24,65.73
2018,8,14,8,30,0.0,107.0,3.8,16.9,107.0,89.94,69.37
2018,8,14,8,45,0.0,122.0,3.8,16.95,122.0,103.24,80.07
2018,8,14,9,0,0.0,137.0,3.8,17.0,137.0,116.55,90.7
2018,8,14,9,15,0.5,147.5,3.8,17.1,148.0,126.27,98.34
2018,8,14,9,30,1.0,158.0,3.8,17.2,159.0,136.0,105.96
2018,8,14,9,45,3.0,171.0,3.8,17.25,173.5,149.47,116.65
2018,8,14,10,0,5.0,184.0,3.8,17.3,188.0,162.94,127.29
2018,8,14,10,15,7.5,205.0,3.85,17.35,211.0,184.11,144.05
2018,8,14,10,30,10.0,226.0,3.9,17.4,234.0,205.21,160.62
2018,8,14,10,45,11.0,238.5,3.9,17.5,248.0,216.94,169.61
2018,8,14,11,0,12.0,251.0,3.9,17.6,262.0,228.51,178.48
2018,8,14,11,15,12.5,257.0,4.0,17.6,268.5,233.57,182.32
2018,8,14,11,30,13.0,263.0,4.1,17.6,275.0,238.49,186.08
2018,8,14,11,45,13.5,266.5,4.15,17.6,279.0,241.03,188.0
2018,8,14,12,0,14.0,270.0,4.2,17.6,283.0,243.42,189.84
2018,8,14,12,15,17.0,293.0,4.3,17.65,308.5,264.85,206.61
2018,8,14,12,30,20.0,316.0,4.4,17.7,334.0,285.68,222.82
2018,8,14,12,45,20.5,316.5,4.45,17.7,335.0,284.44,221.86
2018,8,14,13,0,21.0,317.0,4.5,17.7,336.0,283.02,220.84
2018,8,14,13,15,18.5,300.5,4.6,17.7,317.0,264.98,206.87
2018,8,14,13,30,16.0,284.0,4.7,17.7,298.0,247.38,193.23
2018,8,14,13,45,146.5,256.0,4.75,17.7,379.0,309.13,243.92
2018,8,14,14,0,277.0,228.0,4.8,17.7,460.0,353.48,279.06
2018,8,14,14,15,469.5,196.5,4.8,17.65,573.5,407.36,319.7
2018,8,14,14,30,662.0,165.0,4.8,17.6,687.0,438.89,339.86
2018,8,14,14,45,622.0,165.0,4.85,17.6,637.5,379.31,289.53
2018,8,14,15,0,582.0,165.0,4.9,17.6,588.0,323.46,241.84
2018,8,14,15,15,601.0,156.0,4.9,17.6,570.5,281.43,203.19
2018,8,14,15,30,620.0,147.0,4.9,17.6,553.0,236.64,162.39
2018,8,14,15,45,608.5,144.0,4.85,17.45,518.5,188.82,122.7
2018,8,14,16,0,597.0,141.0,4.8,17.3,484.0,142.22,90.13
2018,8,14,16,15,557.0,136.0,4.8,17.15,433.5,95.04,77.21
2018,8,14,16,30,517.0,131.0,4.8,17.0,383.0,89.54,72.77
2018,8,14,16,45,507.0,120.5,4.8,16.9,344.5,84.07,68.28
2018,8,14,17,0,497.0,110.0,4.8,16.8,306.0,78.27,63.45
2018,8,14,17,15,469.0,99.0,4.8,16.6,262.5,71.62,57.8
2018,8,14,17,30,441.0,88.0,4.8,16.4,219.0,64.69,51.77
2018,8,14,17,45,389.0,75.5,4.8,16.25,174.5,56.24,44.2
2018,8,14,18,0,337.0,63.0,4.8,16.1,130.0,47.53,36.21
2018,8,14,18,15,260.0,49.5,4.75,16.0,92.0,37.72,27.03
2018,8,14,18,30,183.0,36.0,4.7,15.9,54.0,27.7,16.8
2018,8,14,18,45,106.5,21.5,4.65,15.75,30.5,16.71,0.0
2018,8,14,19,0,30.0,7.0,4.6,15.6,7.0,5.97,0.0
2018,8,14,19,15,15.0,3.5,4.55,15.6,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,17.5,3.5,3.25,15.95,3.5,0.0,0.0
2018,8,15,5,30,35.0,7.0,3.3,16.1,7.0,17.45,0.0
2018,8,15,5,45,111.0,19.0,3.3,16.2,28.5,77.49,0.0
2018,8,15,6,0,187.0,31.0,3.3,16.3,50.0,141.73,103.52
2018,8,15,6,15,192.0,41.0,3.3,16.4,70.0,164.92,130.82
2018,8,15,6,30,197.0,51.0,3.3,16.5,90.0,189.23,154.31
2018,8,15,6,45,98.5,66.0,3.3,16.6,85.5,132.01,107.44
2018,8,15,7,0,0.0,81.0,3.3,16.7,81.0,70.32,54.02
2018,8,15,7,15,2.0,91.5,3.25,16.8,92.5,80.47,62.61
2018,8,15,7,30,4.0,102.0,3.2,16.9,104.0,90.93,71.26
2018,8,15,7,45,2.0,106.5,3.1,17.05,107.5,92.68,72.39
2018,8,15,8,0,0.0,111.0,3.0,17.2,111.0,94.51,73.54
2018,8,15,8,15,0.0,122.0,3.0,17.3,122.0,104.13,81.19
2018,8,15,8,30,0.0,133.0,3.0,17.4,133.0,113.77,88.79
2018,8,15,8,45,0.0,132.5,2.95,17.55,132.5,112.83,87.67
2018,8,15,9,0,0.0,132.0,2.9,17.7,132.0,112.05,86.73
2018,8,15,9,15,4.0,167.0,2.9,17.8,170.0,147.53,115.35
2018,8,15,9,30,8.0,202.0,2.9,17.9,208.0,183.42,143.86
2018,8,15,9,45,10.5,222.5,2.9,18.0,230.5,204.4,160.17
2018,8,15,10,0,13.0,243.0,2.9,18.1,253.0,225.33,176.33
2018,8,15,10,15,19.5,275.0,3.0,18.15,291.0,260.92,204.07
2018,8,15,10,30,26.0,307.0,3.1,18.2,329.0,314.65,245.44
2018,8,15,10,45,31.5,334.0,3.2,18.25,361.0,344.79,268.22
2018,8,15,11,0,37.0,361.0,3.3,18.3,393.0,374.2,290.37
2018,8,15,11,15,37.0,366.5,3.4,18.35,399.0,376.14,291.5
2018,8,15,11,30,37.0,372.0,3.5,18.4,405.0,377.73,292.52
2018,8,15,11,45,43.5,386.5,3.6,18.4,426.0,393.59,304.63
2018,8,15,12,0,50.0,401.0,3.7,18.4,447.0,408.43,315.91
2018,8,15,12,15,57.0,409.5,3.8,18.45,462.0,417.02,322.46
2018,8,15,12,30,64.0,418.0,3.9,18.5,477.0,424.52,328.22
2018,8,15,12,45,69.5,418.0,4.0,18.5,481.5,422.06,326.57
2018,8,15,13,0,75.0,418.0,4.1,18.5,486.0,418.8,324.32
2018,8,15,13,15,120.5,419.5,4.15,18.5,526.0,450.68,349.34
2018,8,15,13,30,166.0,421.0,4.2,18.5,566.0,470.08,364.45
2018,8,15,13,45,366.0,335.0,4.25,18.5,644.0,512.63,398.99
2018,8,15,14,0,566.0,249.0,4.3,18.5,722.0,535.55,416.5
2018,8,15,14,15,711.0,177.5,4.3,18.45,750.0,516.62,400.1
2018,8,15,14,30,856.0,106.0,4.3,18.4,778.0,484.34,371.13
2018,8,15,14,45,846.5,104.0,4.35,18.35,743.0,426.88,321.55
2018,8,15,15,0,837.0,102.0,4.4,18.3,708.0,369.12,270.52
2018,8,15,15,15,823.5,100.0,4.4,18.3,667.0,310.17,217.84
2018,8,15,15,30,810.0,98.0,4.4,18.3,626.0,246.0,161.61
2018,8,15,15,45,794.0,95.0,4.4,18.15,581.5,186.76,112.55
2018,8,15,16,0,778.0,92.0,4.4,18.0,537.0,129.11,72.72
2018,8,15,16,15,755.5,88.5,4.4,17.85,488.5,72.81,57.81
2018,8,15,16,30,733.0,85.0,4.4,17.7,440.0,66.7,52.77
2018,8,15,16,45,702.0,81.0,4.35,17.6,390.0,64.64,51.18
2018,8,15,17,0,671.0,77.0,4.3,17.5,340.0,57.3,44.92
2018,8,15,17,15,629.0,71.5,4.3,17.35,289.5,54.11,42.25
2018,8,15,17,30,587.0,66.0,4.3,17.2,239.0,50.85,39.42
2018,8,15,17,45,525.5,59.0,4.25,17.0,190.5,46.21,35.23
2018,8,15,18,0,464.0,52.0,4.2,16.8,142.0,41.51,30.81
2018,8,15,18,15,370.0,42.5,4.2,16.7,100.5,34.48,24.11
2018,8,15,18,30,276.0,33.0,4.2,16.6,59.0,27.38,16.14
2018,8,15,18,45,164.5,20.5,4.15,16.45,33.5,16.03,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.3,8.0,6.83,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,20.0,3.5,2.6,15.5,3.5,0.0,0.0
2018,8,16,5,30,40.0,7.0,2.7,15.7,7.0,19.15,0.0
2018,8,16,5,45,123.5,18.5,2.8,15.9,28.5,81.49,0.0
2018,8,16,6,0,207.0,30.0,2.9,16.1,50.0,149.96,108.73
2018,8,16,6,15,209.0,36.5,2.85,16.2,67.5,167.59,132.95
2018,8,16,6,30,211.0,43.0,2.8,16.3,85.0,186.46,152.19
2018,8,16,6,45,106.0,66.0,2.75,16.45,87.0,136.98,111.69
2018,8,16,7,0,1.0,89.0,2.7,16.6,89.0,79.53,61.8
2018,8,16,7,15,0.5,107.0,2.65,16.75,107.0,95.49,75.16
2018,8,16,7,30,0.0,125.0,2.6,16.9,125.0,111.34,88.11
2018,8,16,7,45,6.0,146.0,2.5,17.05,149.0,135.35,107.82
2018,8,16,8,0,12.0,167.0,2.4,17.2,173.0,159.76,127.55
2018,8,16,8,15,17.0,188.5,2.4,17.35,198.0,184.14,146.96
2018,8,16,8,30,22.0,210.0,2.4,17.5,223.0,208.73,166.29
2018,8,16,8,45,34.0,237.0,2.35,17.65,258.5,263.34,209.36
2018,8,16,9,0,46.0,264.0,2.3,17.8,294.0,302.27,239.29
2018,8,16,9,15,79.5,295.5,2.25,17.9,351.5,367.04,289.5
2018,8,16,9,30,113.0,327.0,2.2,18.0,409.0,452.83,354.06
2018,8,16,9,45,221.5,328.5,2.15,18.15,499.0,560.05,435.33
2018,8,16,10,0,330.0,330.0,2.1,18.3,589.0,689.01,528.62
2018,8,16,10,15,488.0,276.0,2.1,18.45,675.5,808.35,614.01
2018,8,16,10,30,646.0,222.0,2.1,18.6,762.0,913.76,687.13
2018,8,16,10,45,770.0,165.0,2.05,18.75,826.0,962.34,716.68
2018,8,16,11,0,894.0,108.0,2.0,18.9,890.0,1002.27,740.68
2018,8,16,11,15,820.0,151.0,2.15,19.0,877.5,971.58,721.03
2018,8,16,11,30,746.0,194.0,2.3,19.1,865.0,924.21,690.75
2018,8,16,11,45,825.5,152.0,2.4,19.2,900.5,937.36,700.42
2018,8,16,12,0,905.0,110.0,2.5,19.3,936.0,932.86,697.77
2018,8,16,12,15,904.5,110.0,2.65,19.3,935.5,903.06,678.94
2018,8,16,12,30,904.0,110.0,2.8,19.3,935.0,870.02,657.88
2018,8,16,12,45,901.0,110.5,2.95,19.35,926.5,832.33,633.19
2018,8,16,13,0,898.0,111.0,3.1,19.4,918.0,791.88,606.24
2018,8,16,13,15,894.5,110.5,3.2,19.3,902.5,747.62,575.74
2018,8,16,13,30,891.0,110.0,3.3,19.2,887.0,701.04,541.37
2018,8,16,13,45,886.5,109.0,3.4,19.05,865.0,651.27,503.75
2018,8,16,14,0,882.0,108.0,3.5,18.9,843.0,599.68,463.55
2018,8,16,14,15,875.0,106.5,3.55,18.8,813.5,544.8,419.29
2018,8,16,14,30,868.0,105.0,3.6,18.7,784.0,488.8,372.73
2018,8,16,14,45,859.0,102.0,3.65,18.55,748.0,429.98,322.57
2018,8,16,15,0,850.0,99.0,3.7,18.4,712.0,370.81,270.73
2018,8,16,15,15,836.5,97.0,3.7,18.4,670.5,311.02,217.52
2018,8,16,15,30,823.0,95.0,3.7,18.4,629.0,245.94,160.69
2018,8,16,15,45,806.0,92.5,3.8,18.1,584.0,186.05,111.41
2018,8,16,16,0,789.0,90.0,3.9,17.8,539.0,127.88,71.55
2018,8,16,16,15,766.0,87.0,3.9,17.65,490.0,71.17,56.45
2018,8,16,16,30,743.0,84.0,3.9,17.5,441.0,66.2,52.4
2018,8,16,16,45,712.0,80.0,3.9,17.35,390.5,64.11,50.78
2018,8,16,17,0,681.0,76.0,3.9,17.2,340.0,56.79,44.55
2018,8,16,17,15,637.0,71.0,3.9,17.0,289.0,53.92,42.14
2018,8,16,17,30,593.0,66.0,3.9,16.8,238.0,51.0,39.62
2018,8,16,17,45,528.5,59.0,3.9,16.65,189.0,46.34,35.38
2018,8,16,18,0,464.0,52.0,3.9,16.5,140.0,41.63,30.92
2018,8,16,18,15,369.0,42.0,3.75,16.4,98.5,34.17,23.8
2018,8,16,18,30,274.0,32.0,3.6,16.3,57.0,26.6,15.11
2018,8,16,18,45,163.0,19.5,3.5,16.2,32.0,16.64,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,5.97,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.05,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.15,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,24.36,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.6,33.5,99.67,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.8,59.0,185.43,133.6
2018,8,17,6,15,277.5,36.5,1.95,16.0,77.0,208.42,165.51
2018,8,17,6,30,281.0,40.0,1.9,16.2,95.0,229.5,187.35
2018,8,17,6,45,140.5,50.0,1.8,16.35,77.5,148.88,121.98
2018,8,17,7,0,0.0,60.0,1.7,16.5,60.0,49.7,36.61
2018,8,17,7,15,0.0,75.0,1.6,16.7,75.0,63.04,47.92
2018,8,17,7,30,0.0,90.0,1.5,16.9,90.0,76.42,58.98
2018,8,17,7,45,0.0,102.5,1.4,17.05,102.5,87.41,67.89
2018,8,17,8,0,0.0,115.0,1.3,17.2,115.0,98.4,76.69
2018,8,17,8,15,3.5,144.5,1.3,17.4,146.5,128.72,101.31
2018,8,17,8,30,7.0,174.0,1.3,17.6,178.0,159.42,125.78
2018,8,17,8,45,19.0,211.5,1.3,17.8,223.5,206.16,162.95
2018,8,17,9,0,31.0,249.0,1.3,18.0,269.0,271.92,214.07
2018,8,17,9,15,56.5,284.0,1.35,18.2,323.5,332.58,260.61
2018,8,17,9,30,82.0,319.0,1.4,18.4,378.0,393.59,306.42
2018,8,17,9,45,140.5,343.0,1.45,18.6,450.5,496.05,382.73
2018,8,17,10,0,199.0,367.0,1.5,18.8,523.0,577.89,441.82
2018,8,17,10,15,347.5,329.5,1.65,18.9,614.5,704.14,534.65
2018,8,17,10,30,496.0,292.0,1.8,19.0,706.0,829.58,623.46
2018,8,17,10,45,694.0,201.5,1.9,19.15,797.5,934.21,696.29
2018,8,17,11,0,892.0,111.0,2.0,19.3,889.0,1004.37,741.32
2018,8,17,11,15,912.0,102.0,2.1,19.35,909.5,999.7,737.99
2018,8,17,11,30,932.0,93.0,2.2,19.4,930.0,990.8,732.81
2018,8,17,11,45,934.5,93.5,2.3,19.45,938.5,970.82,720.4
2018,8,17,12,0,937.0,94.0,2.4,19.5,947.0,947.06,705.54
2018,8,17,12,15,936.5,94.0,2.55,19.5,946.5,916.49,686.61
2018,8,17,12,30,936.0,94.0,2.7,19.5,946.0,882.57,665.17
2018,8,17,12,45,916.0,104.5,2.85,19.5,932.0,839.39,637.05
2018,8,17,13,0,896.0,115.0,3.0,19.5,918.0,794.21,607.11
2018,8,17,13,15,836.5,143.5,3.1,19.45,883.0,733.92,564.15
2018,8,17,13,30,777.0,172.0,3.2,19.4,848.0,681.64,524.79
2018,8,17,13,45,768.5,170.5,3.3,19.4,824.0,632.27,487.53
2018,8,17,14,0,760.0,169.0,3.4,19.4,800.0,581.85,448.38
2018,8,17,14,15,833.5,129.0,3.45,19.3,798.0,541.38,415.71
2018,8,17,14,30,907.0,89.0,3.5,19.2,796.0,493.49,375.22
2018,8,17,14,45,897.5,88.0,3.55,19.15,760.0,433.89,324.17
2018,8,17,15,0,888.0,87.0,3.6,19.1,724.0,373.89,271.42
2018,8,17,15,15,875.5,85.5,3.6,19.1,682.5,312.53,216.79
2018,8,17,15,30,863.0,84.0,3.6,19.1,641.0,251.65,163.13
2018,8,17,15,45,847.0,81.5,3.55,18.9,595.0,190.26,112.67
2018,8,17,16,0,831.0,79.0,3.5,18.7,549.0,130.3,72.0
2018,8,17,16,15,809.5,77.0,3.45,18.5,500.0,64.12,50.16
2018,8,17,16,30,788.0,75.0,3.4,18.3,451.0,60.36,47.17
2018,8,17,16,45,757.5,72.0,3.3,18.15,399.5,58.71,45.93
2018,8,17,17,0,727.0,69.0,3.2,18.0,348.0,57.06,44.64
2018,8,17,17,15,666.5,66.5,3.1,17.8,293.0,50.97,39.42
2018,8,17,17,30,606.0,64.0,3.0,17.6,238.0,49.67,38.31
2018,8,17,17,45,524.5,57.0,2.85,17.4,185.5,44.8,33.91
2018,8,17,18,0,443.0,50.0,2.7,17.2,133.0,39.95,29.34
2018,8,17,18,15,355.5,41.0,2.6,17.1,94.0,33.37,22.98
2018,8,17,18,30,268.0,32.0,2.5,17.0,55.0,26.74,14.59
2018,8,17,18,45,141.5,18.5,2.4,16.85,30.0,15.79,0.0
2018,8,17,19,0,15.0,5.0,2.3,16.7,5.0,0.0,0.0
2018,8,17,19,15,7.5,2.5,2.25,16.7,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.15,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.4,8.0,6.83,0.0
2018,8,18,5,45,158.0,21.0,1.75,15.65,33.0,98.05,0.0
2018,8,18,6,0,262.0,34.0,1.8,15.9,58.0,182.52,129.61
2018,8,18,6,15,292.0,45.0,1.7,16.15,88.0,223.2,176.78
2018,8,18,6,30,322.0,56.0,1.6,16.4,118.0,267.95,217.84
2018,8,18,6,45,193.5,82.5,1.5,16.65,123.0,224.54,183.93
2018,8,18,7,0,65.0,109.0,1.4,16.9,128.0,154.68,125.39
2018,8,18,7,15,55.0,128.0,1.4,17.15,146.5,168.82,136.97
2018,8,18,7,30,45.0,147.0,1.4,17.4,165.0,181.87,146.96
2018,8,18,7,45,42.0,166.0,1.35,17.65,184.5,199.47,160.51
2018,8,18,8,0,39.0,185.0,1.3,17.9,204.0,216.68,173.43
2018,8,18,8,15,43.5,207.0,1.35,18.15,230.0,243.49,194.08
2018,8,18,8,30,48.0,229.0,1.4,18.4,256.0,270.3,214.39
2018,8,18,8,45,51.0,250.0,1.45,18.65,281.0,294.53,232.36
2018,8,18,9,0,54.0,271.0,1.5,18.9,306.0,318.58,250.01
2018,8,18,9,15,61.0,293.5,1.55,19.1,335.5,347.92,271.68
2018,8,18,9,30,68.0,316.0,1.6,19.3,365.0,377.03,292.92
2018,8,18,9,45,68.5,332.5,1.7,19.5,384.0,392.78,303.88
2018,8,18,10,0,69.0,349.0,1.8,19.7,403.0,408.07,314.56
2018,8,18,10,15,73.5,365.0,1.9,19.85,424.5,426.35,327.65
2018,8,18,10,30,78.0,381.0,2.0,20.0,446.0,444.06,340.26
2018,8,18,10,45,72.0,385.0,2.1,20.15,446.0,438.2,335.25
2018,8,18,11,0,66.0,389.0,2.2,20.3,446.0,432.12,330.25
2018,8,18,11,15,52.0,380.5,2.3,20.3,426.0,405.6,310.14
2018,8,18,11,30,38.0,372.0,2.4,20.3,406.0,379.62,290.44
2018,8,18,11,45,42.5,382.5,2.5,20.3,421.0,389.77,298.22
2018,8,18,12,0,47.0,393.0,2.6,20.3,436.0,399.11,305.27
2018,8,18,12,15,53.5,401.5,2.75,20.25,450.0,407.47,311.81
2018,8,18,12,30,60.0,410.0,2.9,20.2,464.0,414.79,317.6
2018,8,18,12,45,62.5,409.0,3.0,20.1,465.0,409.28,313.77
2018,8,18,13,0,65.0,408.0,3.1,20.0,466.0,403.25,309.61
2018,8,18,13,15,70.5,404.0,3.2,19.9,466.0,396.27,304.79
2018,8,18,13,30,76.0,400.0,3.3,19.8,466.0,388.55,299.35
2018,8,18,13,45,208.5,350.0,3.35,19.7,524.0,427.77,331.06
2018,8,18,14,0,341.0,300.0,3.4,19.6,582.0,445.45,344.95
2018,8,18,14,15,588.5,217.5,3.45,19.5,683.0,485.66,374.19
2018,8,18,14,30,836.0,135.0,3.5,19.4,784.0,496.28,377.42
2018,8,18,14,45,822.0,134.0,3.5,19.3,747.0,437.13,327.16
2018,8,18,15,0,808.0,133.0,3.5,19.2,710.0,378.34,276.23
2018,8,18,15,15,792.5,129.5,3.5,19.2,667.5,317.83,223.24
2018,8,18,15,30,777.0,126.0,3.5,19.2,625.0,258.47,171.74
2018,8,18,15,45,754.5,123.5,3.45,18.9,578.5,194.05,119.71
2018,8,18,16,0,732.0,121.0,3.4,18.6,532.0,137.47,81.6
2018,8,18,16,15,701.5,117.0,3.35,18.45,481.5,82.46,66.02
2018,8,18,16,30,671.0,113.0,3.3,18.3,431.0,79.7,63.94
2018,8,18,16,45,631.0,107.5,3.25,18.1,379.0,77.51,62.3
2018,8,18,17,0,591.0,102.0,3.2,17.9,327.0,75.27,60.59
2018,8,18,17,15,541.5,94.0,3.15,17.7,276.0,70.94,56.95
2018,8,18,17,30,492.0,86.0,3.1,17.5,225.0,63.96,50.87
2018,8,18,17,45,423.0,74.0,3.0,17.3,176.0,55.6,43.37
2018,8,18,18,0,354.0,62.0,2.9,17.1,127.0,47.05,35.49
2018,8,18,18,15,265.5,47.0,2.85,16.9,87.0,36.01,25.16
2018,8,18,18,30,177.0,32.0,2.8,16.7,47.0,24.74,12.39
2018,8,18,18,45,100.5,18.5,2.75,16.5,26.0,15.79,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.3,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.75,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.0,2.0,1.71,0.0
2018,8,19,5,45,0.0,8.0,2.6,15.25,8.0,6.83,0.0
2018,8,19,6,0,0.0,14.0,2.7,15.5,14.0,11.52,2.93
2018,8,19,6,15,0.0,24.5,2.65,15.7,24.5,20.2,11.1
2018,8,19,6,30,0.0,35.0,2.6,15.9,35.0,28.91,18.78
2018,8,19,6,45,0.0,46.5,2.55,16.1,46.5,38.46,27.1
2018,8,19,7,0,0.0,58.0,2.5,16.3,58.0,48.04,35.31
2018,8,19,7,15,0.0,64.5,2.45,16.4,64.5,53.45,39.87
2018,8,19,7,30,0.0,71.0,2.4,16.5,71.0,58.88,44.35
2018,8,19,7,45,0.0,78.5,2.35,16.65,78.5,65.15,49.45
2018,8,19,8,0,0.0,86.0,2.3,16.8,86.0,71.59,54.62
2018,8,19,8,15,0.0,98.0,2.3,16.9,98.0,82.16,63.19
2018,8,19,8,30,0.0,110.0,2.3,17.0,110.0,92.76,71.68
2018,8,19,8,45,0.0,123.0,2.3,17.15,123.0,104.28,80.85
2018,8,19,9,0,0.0,136.0,2.3,17.3,136.0,115.8,89.94
2018,8,19,9,15,1.0,147.5,2.35,17.4,148.0,126.93,98.73
2018,8,19,9,30,2.0,159.0,2.4,17.5,160.0,138.08,107.48
2018,8,19,9,45,4.0,175.0,2.45,17.65,178.0,154.33,120.3
2018,8,19,10,0,6.0,191.0,2.5,17.8,196.0,170.56,133.01
2018,8,19,10,15,7.5,207.0,2.55,17.85,213.0,186.25,145.24
2018,8,19,10,30,9.0,223.0,2.6,17.9,230.0,201.83,157.33
2018,8,19,10,45,10.0,229.0,2.65,18.0,237.5,207.69,161.7
2018,8,19,11,0,11.0,235.0,2.7,18.1,245.0,213.45,166.03
2018,8,19,11,15,9.5,222.5,2.7,18.15,231.0,200.11,155.34
2018,8,19,11,30,8.0,210.0,2.7,18.2,217.0,186.99,144.88
2018,8,19,11,45,9.0,220.5,2.75,18.25,228.5,196.54,152.35
2018,8,19,12,0,10.0,231.0,2.8,18.3,240.0,205.88,159.61
2018,8,19,12,15,11.5,246.0,2.85,18.3,256.5,219.34,170.13
2018,8,19,12,30,13.0,261.0,2.9,18.3,273.0,232.45,180.36
2018,8,19,12,45,14.5,273.5,2.95,18.3,286.5,243.02,188.62
2018,8,19,13,0,16.0,286.0,3.0,18.3,300.0,253.18,196.56
2018,8,19,13,15,17.0,288.5,3.1,18.25,303.5,254.1,197.43
2018,8,19,13,30,18.0,291.0,3.2,18.2,307.0,254.76,198.14
2018,8,19,13,45,163.0,249.5,3.25,18.15,384.5,317.0,248.98
2018,8,19,14,0,308.0,208.0,3.3,18.1,462.0,355.75,279.52
2018,8,19,14,15,597.0,162.0,3.4,17.95,631.5,445.47,346.98
2018,8,19,14,30,886.0,116.0,3.5,17.8,801.0,504.65,385.96
2018,8,19,14,45,626.0,141.5,3.6,17.65,614.0,361.92,274.57
2018,8,19,15,0,366.0,167.0,3.7,17.5,427.0,251.7,189.65
2018,8,19,15,15,220.0,169.5,3.7,17.5,323.0,189.06,141.56
2018,8,19,15,30,74.0,172.0,3.7,17.5,219.0,147.77,112.84
2018,8,19,15,45,40.0,167.5,3.8,17.2,192.5,136.11,105.14
2018,8,19,16,0,6.0,163.0,3.9,16.9,166.0,130.07,102.24
2018,8,19,16,15,21.0,162.0,3.95,16.75,172.0,127.21,105.14
2018,8,19,16,30,36.0,161.0,4.0,16.6,178.0,120.05,99.37
2018,8,19,16,45,80.0,151.0,4.0,16.4,183.0,113.18,93.82
2018,8,19,17,0,124.0,141.0,4.0,16.2,188.0,102.47,84.82
2018,8,19,17,15,155.0,122.5,4.0,16.0,172.0,90.49,74.53
2018,8,19,17,30,186.0,104.0,4.0,15.8,156.0,75.83,61.67
2018,8,19,17,45,143.5,84.0,3.95,15.6,119.0,63.74,50.81
2018,8,19,18,0,101.0,64.0,3.9,15.4,82.0,49.19,37.55
2018,8,19,18,15,68.5,45.0,3.85,15.35,55.5,35.11,24.45
2018,8,19,18,30,36.0,26.0,3.8,15.3,29.0,20.79,8.78
2018,8,19,18,45,24.5,14.5,3.7,15.2,16.0,12.38,0.0
2018,8,19,19,0,13.0,3.0,3.6,15.1,3.0,0.0,0.0
2018,8,19,19,15,6.5,1.5,3.55,15.1,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
