Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,6,45,213.0,21.5,1.1,15.0,40.0,201.46,86.21
2018,10,19,7,0,309.0,30.0,1.2,15.1,65.0,300.25,237.17
2018,10,19,7,15,293.5,31.5,1.3,15.35,78.0,300.17,246.15
2018,10,19,7,30,278.0,33.0,1.4,15.6,91.0,298.03,247.81
2018,10,19,7,45,139.0,43.5,1.5,15.85,72.5,195.55,162.92
2018,10,19,8,0,0.0,54.0,1.6,16.1,54.0,44.69,32.4
2018,10,19,8,15,0.0,76.5,1.55,16.45,76.5,64.98,49.61
2018,10,19,8,30,0.0,99.0,1.5,16.8,99.0,86.74,67.67
2018,10,19,8,45,5.0,126.5,1.5,17.2,129.0,118.75,94.14
2018,10,19,9,0,10.0,154.0,1.5,17.6,159.0,151.1,120.39
2018,10,19,9,15,12.0,170.0,1.5,18.1,176.0,167.93,133.48
2018,10,19,9,30,14.0,186.0,1.5,18.6,193.0,184.74,146.42
2018,10,19,9,45,19.5,202.5,1.55,19.1,213.0,205.5,162.55
2018,10,19,10,0,25.0,219.0,1.6,19.6,233.0,226.19,178.41
2018,10,19,10,15,36.0,239.0,1.6,20.1,260.5,276.6,217.36
2018,10,19,10,30,47.0,259.0,1.6,20.6,288.0,306.96,240.1
2018,10,19,10,45,45.0,264.5,1.6,21.1,293.0,307.28,239.32
2018,10,19,11,0,43.0,270.0,1.6,21.6,298.0,307.57,238.71
2018,10,19,11,15,34.0,260.5,1.6,22.15,283.0,284.8,220.35
2018,10,19,11,30,25.0,251.0,1.6,22.7,268.0,246.26,190.08
2018,10,19,11,45,22.0,247.5,1.6,23.25,262.5,238.22,183.45
2018,10,19,12,0,19.0,244.0,1.6,23.8,257.0,230.47,176.98
2018,10,19,12,15,31.5,256.0,1.6,24.05,277.0,264.1,202.9
2018,10,19,12,30,44.0,268.0,1.6,24.3,297.0,282.25,216.68
2018,10,19,12,45,222.5,247.0,1.65,24.55,390.5,414.06,319.27
2018,10,19,13,0,401.0,226.0,1.7,24.8,484.0,514.84,394.33
2018,10,19,13,15,612.0,165.0,1.85,24.75,544.0,573.75,438.62
2018,10,19,13,30,823.0,104.0,2.0,24.7,604.0,603.25,460.13
2018,10,19,13,45,845.5,92.5,2.1,24.7,585.5,556.69,423.79
2018,10,19,14,0,868.0,81.0,2.2,24.7,567.0,505.15,382.65
2018,10,19,14,15,853.0,79.5,2.35,24.5,532.5,444.79,333.63
2018,10,19,14,30,838.0,78.0,2.5,24.3,498.0,383.85,282.39
2018,10,19,14,45,816.5,75.5,2.6,24.15,457.5,320.48,227.88
2018,10,19,15,0,795.0,73.0,2.7,24.0,417.0,258.72,174.12
2018,10,19,15,15,766.0,70.0,2.7,24.0,372.5,197.08,121.97
2018,10,19,15,30,737.0,67.0,2.7,24.0,328.0,138.58,77.17
2018,10,19,15,45,694.0,62.5,2.95,23.25,280.5,81.6,44.88
2018,10,19,16,0,651.0,58.0,3.2,22.5,233.0,45.8,34.12
2018,10,19,16,15,585.0,52.5,3.3,21.8,185.5,41.93,30.71
2018,10,19,16,30,519.0,47.0,3.4,21.1,138.0,38.12,27.16
2018,10,19,16,45,411.5,38.5,3.5,20.4,96.0,31.64,20.99
2018,10,19,17,0,304.0,30.0,3.6,19.7,54.0,25.23,11.93
2018,10,19,17,15,179.5,18.5,3.7,19.2,30.0,15.79,0.0
2018,10,19,17,30,55.0,7.0,3.8,18.7,6.0,0.0,0.0
2018,10,19,17,45,27.5,3.5,3.9,18.2,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.15,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.3,2.0,1.71,0.0
2018,10,20,6,45,0.0,6.5,1.55,14.4,6.5,5.33,0.0
2018,10,20,7,0,0.0,11.0,1.6,14.5,11.0,9.04,1.65
2018,10,20,7,15,0.0,17.5,1.6,14.7,17.5,14.4,6.47
2018,10,20,7,30,0.0,24.0,1.6,14.9,24.0,19.77,11.21
2018,10,20,7,45,0.0,32.5,1.6,15.1,32.5,26.81,17.34
2018,10,20,8,0,0.0,41.0,1.6,15.3,41.0,33.87,23.4
2018,10,20,8,15,0.0,62.0,1.45,15.6,62.0,51.36,38.26
2018,10,20,8,30,0.0,83.0,1.3,15.9,83.0,70.44,54.25
2018,10,20,8,45,1.0,111.0,1.15,16.2,111.5,98.66,77.65
2018,10,20,9,0,2.0,139.0,1.0,16.5,140.0,127.33,100.98
2018,10,20,9,15,7.0,161.0,0.9,16.95,164.5,153.57,122.02
2018,10,20,9,30,12.0,183.0,0.8,17.4,189.0,179.84,142.7
2018,10,20,9,45,35.5,210.5,0.65,17.85,230.5,250.09,198.23
2018,10,20,10,0,59.0,238.0,0.5,18.3,272.0,302.76,238.07
2018,10,20,10,15,107.5,260.0,0.5,18.7,325.0,372.95,291.49
2018,10,20,10,30,156.0,282.0,0.5,19.1,378.0,462.87,357.27
2018,10,20,10,45,277.5,268.0,0.5,19.55,445.0,579.25,441.72
2018,10,20,11,0,399.0,254.0,0.5,20.0,512.0,670.47,505.28
2018,10,20,11,15,472.5,235.5,0.75,20.0,546.0,726.73,546.65
2018,10,20,11,30,546.0,217.0,1.0,20.0,580.0,758.04,571.65
2018,10,20,11,45,542.5,219.0,1.25,20.05,581.0,737.12,559.14
2018,10,20,12,0,539.0,221.0,1.5,20.1,582.0,714.08,545.08
2018,10,20,12,15,491.5,236.0,1.7,20.0,563.0,666.13,511.75
2018,10,20,12,30,444.0,251.0,1.9,19.9,544.0,618.95,478.3
2018,10,20,12,45,417.0,253.5,2.05,19.8,524.5,576.5,447.78
2018,10,20,13,0,390.0,256.0,2.2,19.7,505.0,523.74,409.11
2018,10,20,13,15,383.0,248.5,2.25,19.55,486.5,488.15,382.47
2018,10,20,13,30,376.0,241.0,2.3,19.4,468.0,452.39,355.03
2018,10,20,13,45,432.0,210.0,2.35,19.3,459.0,437.28,342.98
2018,10,20,14,0,488.0,179.0,2.4,19.2,450.0,406.99,318.14
2018,10,20,14,15,673.0,125.0,2.45,19.0,473.5,408.42,315.13
2018,10,20,14,30,858.0,71.0,2.5,18.8,497.0,384.54,288.75
2018,10,20,14,45,838.5,68.5,2.5,18.65,456.5,321.53,232.84
2018,10,20,15,0,819.0,66.0,2.5,18.5,416.0,257.29,175.7
2018,10,20,15,15,791.0,63.0,2.5,18.5,371.5,194.52,121.42
2018,10,20,15,30,763.0,60.0,2.5,18.5,327.0,134.72,74.71
2018,10,20,15,45,722.0,56.5,2.55,18.05,279.5,77.16,41.8
2018,10,20,16,0,681.0,53.0,2.6,17.6,232.0,45.93,34.96
2018,10,20,16,15,616.5,47.5,2.65,17.3,184.5,41.58,31.0
2018,10,20,16,30,552.0,42.0,2.7,17.0,137.0,34.21,24.21
2018,10,20,16,45,442.5,35.0,2.75,16.7,95.0,28.82,18.86
2018,10,20,17,0,333.0,28.0,2.8,16.4,53.0,23.6,9.83
2018,10,20,17,15,197.5,18.0,2.8,16.15,29.5,15.36,0.0
2018,10,20,17,30,62.0,8.0,2.8,15.9,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,2.8,15.65,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.3,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.5,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.5,2.2,13.7,7.5,6.16,0.0
2018,10,21,7,0,0.0,13.0,2.2,13.9,13.0,10.69,2.94
2018,10,21,7,15,0.0,21.5,2.3,14.1,21.5,17.71,9.25
2018,10,21,7,30,0.0,30.0,2.4,14.3,30.0,24.74,15.46
2018,10,21,7,45,0.0,42.0,2.45,14.5,42.0,34.71,24.11
2018,10,21,8,0,0.0,54.0,2.5,14.7,54.0,44.69,32.7
2018,10,21,8,15,0.5,83.0,2.45,14.85,83.0,72.53,56.37
2018,10,21,8,30,1.0,112.0,2.4,15.0,112.0,102.25,81.3
2018,10,21,8,45,2.5,130.0,2.4,15.2,131.0,120.81,96.6
2018,10,21,9,0,4.0,148.0,2.4,15.4,150.0,139.36,111.7
2018,10,21,9,15,21.0,172.0,2.35,15.55,183.0,179.61,145.18
2018,10,21,9,30,38.0,196.0,2.3,15.7,216.0,239.16,193.59
2018,10,21,9,45,60.0,222.5,2.25,15.85,256.0,289.59,233.92
2018,10,21,10,0,82.0,249.0,2.2,16.0,296.0,339.63,273.19
2018,10,21,10,15,78.0,259.0,2.15,16.15,305.0,343.05,274.71
2018,10,21,10,30,74.0,269.0,2.1,16.3,314.0,346.28,276.31
2018,10,21,10,45,87.5,280.5,2.1,16.45,335.5,368.01,293.02
2018,10,21,11,0,101.0,292.0,2.1,16.6,357.0,388.92,308.88
2018,10,21,11,15,147.5,299.0,2.1,16.75,395.5,453.78,359.01
2018,10,21,11,30,194.0,306.0,2.1,16.9,434.0,495.87,391.07
2018,10,21,11,45,212.0,305.5,2.1,17.0,446.0,501.26,394.87
2018,10,21,12,0,230.0,305.0,2.1,17.1,458.0,504.83,397.52
2018,10,21,12,15,234.5,301.5,2.25,17.15,456.5,492.23,388.33
2018,10,21,12,30,239.0,298.0,2.4,17.2,455.0,478.59,378.32
2018,10,21,12,45,277.0,285.0,2.5,17.25,463.0,491.89,389.01
2018,10,21,13,0,315.0,272.0,2.6,17.3,471.0,487.3,385.93
2018,10,21,13,15,315.0,262.5,2.85,17.25,456.0,457.58,363.4
2018,10,21,13,30,315.0,253.0,3.1,17.2,441.0,427.26,339.95
2018,10,21,13,45,410.5,214.0,3.3,17.2,447.5,428.88,341.07
2018,10,21,14,0,506.0,175.0,3.5,17.2,454.0,411.61,325.91
2018,10,21,14,15,671.5,126.0,3.7,17.05,471.5,407.95,318.88
2018,10,21,14,30,837.0,77.0,3.9,16.9,489.0,380.53,289.67
2018,10,21,14,45,816.0,74.5,4.05,16.75,448.5,317.53,233.12
2018,10,21,15,0,795.0,72.0,4.2,16.6,408.0,256.07,177.6
2018,10,21,15,15,765.0,69.0,4.2,16.6,363.5,194.44,123.75
2018,10,21,15,30,735.0,66.0,4.2,16.6,319.0,136.07,77.85
2018,10,21,15,45,689.5,62.0,4.3,16.25,272.0,79.73,45.44
2018,10,21,16,0,644.0,58.0,4.4,15.9,225.0,45.94,35.19
2018,10,21,16,15,574.5,52.0,4.35,15.75,177.5,41.66,31.24
2018,10,21,16,30,505.0,46.0,4.3,15.6,130.0,37.44,27.12
2018,10,21,16,45,389.5,37.5,4.2,15.4,89.0,30.95,20.64
2018,10,21,17,0,274.0,29.0,4.1,15.2,48.0,24.57,8.89
2018,10,21,17,15,157.0,17.5,4.0,15.15,26.5,14.94,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.1,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.05,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.71,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,5.75,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,9.86,2.2
2018,10,22,7,15,0.0,18.5,2.95,14.2,18.5,15.23,7.13
2018,10,22,7,30,0.0,25.0,2.9,14.3,25.0,20.6,11.91
2018,10,22,7,45,0.0,34.5,2.9,14.45,34.5,28.47,18.77
2018,10,22,8,0,0.0,44.0,2.9,14.6,44.0,36.36,25.59
2018,10,22,8,15,0.0,61.5,2.8,14.75,61.5,50.94,38.02
2018,10,22,8,30,0.0,79.0,2.7,14.9,79.0,66.66,51.28
2018,10,22,8,45,0.0,102.5,2.6,15.0,102.5,89.24,70.19
2018,10,22,9,0,0.0,126.0,2.5,15.1,126.0,112.06,89.04
2018,10,22,9,15,11.5,155.5,2.5,15.25,161.5,152.6,122.85
2018,10,22,9,30,23.0,185.0,2.5,15.4,197.0,193.54,156.42
2018,10,22,9,45,43.0,212.0,2.5,15.55,236.0,260.34,210.58
2018,10,22,10,0,63.0,239.0,2.5,15.7,275.0,309.02,249.24
2018,10,22,10,15,81.5,256.5,2.55,15.8,305.0,344.02,276.74
2018,10,22,10,30,100.0,274.0,2.6,15.9,335.0,378.27,303.42
2018,10,22,10,45,101.5,282.5,2.65,16.0,346.0,384.42,307.56
2018,10,22,11,0,103.0,291.0,2.7,16.1,357.0,390.13,311.53
2018,10,22,11,15,105.0,296.5,2.8,16.15,364.5,392.41,313.06
2018,10,22,11,30,107.0,302.0,2.9,16.2,372.0,394.21,314.28
2018,10,22,11,45,180.5,291.0,3.05,16.25,410.0,457.92,365.5
2018,10,22,12,0,254.0,280.0,3.2,16.3,448.0,515.4,410.83
2018,10,22,12,15,398.0,245.0,3.3,16.3,505.5,597.86,476.05
2018,10,22,12,30,542.0,210.0,3.4,16.3,563.0,653.67,520.01
2018,10,22,12,45,615.5,181.5,3.55,16.3,574.5,657.51,523.59
2018,10,22,13,0,689.0,153.0,3.7,16.3,586.0,647.56,516.76
2018,10,22,13,15,763.5,125.0,3.8,16.25,590.0,629.48,503.02
2018,10,22,13,30,838.0,97.0,3.9,16.2,594.0,601.87,480.96
2018,10,22,13,45,862.5,85.0,4.0,16.15,575.5,553.19,441.0
2018,10,22,14,0,887.0,73.0,4.1,16.1,557.0,503.11,398.27
2018,10,22,14,15,872.5,71.0,4.15,16.0,522.0,441.8,345.16
2018,10,22,14,30,858.0,69.0,4.2,15.9,487.0,380.58,290.59
2018,10,22,14,45,837.5,67.0,4.25,15.8,447.0,317.89,233.77
2018,10,22,15,0,817.0,65.0,4.3,15.7,407.0,254.16,175.85
2018,10,22,15,15,787.5,62.5,4.3,15.7,362.5,191.87,121.11
2018,10,22,15,30,758.0,60.0,4.3,15.7,318.0,132.73,74.46
2018,10,22,15,45,715.5,56.0,4.25,15.5,270.5,75.18,41.42
2018,10,22,16,0,673.0,52.0,4.2,15.3,223.0,45.19,34.61
2018,10,22,16,15,605.5,47.0,4.05,15.15,176.0,41.25,30.93
2018,10,22,16,30,538.0,42.0,3.9,15.0,129.0,34.32,24.42
2018,10,22,16,45,422.0,34.5,3.8,14.85,88.0,28.53,18.5
2018,10,22,17,0,306.0,27.0,3.7,14.7,47.0,22.91,5.88
2018,10,22,17,15,177.5,17.0,3.55,14.65,26.0,14.51,0.0
2018,10,22,17,30,49.0,7.0,3.4,14.6,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,3.3,14.5,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.8,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.0,5.0,4.27,0.0
2018,10,23,6,45,16.5,20.5,2.35,14.15,22.0,35.81,0.0
2018,10,23,7,0,33.0,36.0,2.3,14.3,39.0,69.75,50.07
2018,10,23,7,15,120.0,52.5,2.3,14.4,74.0,181.15,147.54
2018,10,23,7,30,207.0,69.0,2.3,14.5,109.0,273.19,227.64
2018,10,23,7,45,271.5,82.0,2.3,14.65,150.0,366.28,305.87
2018,10,23,8,0,336.0,95.0,2.3,14.8,191.0,445.53,370.94
2018,10,23,8,15,339.5,112.5,2.4,14.9,223.5,479.12,397.14
2018,10,23,8,30,343.0,130.0,2.5,15.0,256.0,511.16,421.51
2018,10,23,8,45,284.5,151.0,2.55,15.05,264.0,466.67,384.56
2018,10,23,9,0,226.0,172.0,2.6,15.1,272.0,439.27,360.58
2018,10,23,9,15,141.5,186.5,2.7,15.2,251.0,353.42,289.62
2018,10,23,9,30,57.0,201.0,2.8,15.3,230.0,265.14,215.51
2018,10,23,9,45,35.0,194.0,2.9,15.4,212.0,231.08,186.95
2018,10,23,10,0,13.0,187.0,3.0,15.5,194.0,181.69,145.63
2018,10,23,10,15,27.5,210.0,3.05,15.55,226.0,236.17,190.13
2018,10,23,10,30,42.0,233.0,3.1,15.6,258.0,273.67,220.25
2018,10,23,10,45,198.0,239.0,3.2,15.65,363.5,447.9,362.39
2018,10,23,11,0,354.0,245.0,3.3,15.7,469.0,616.73,493.67
2018,10,23,11,15,374.0,247.0,3.4,15.75,487.5,626.34,499.92
2018,10,23,11,30,394.0,249.0,3.5,15.8,506.0,651.98,518.7
2018,10,23,11,45,307.0,273.0,3.6,15.8,473.5,567.59,452.96
2018,10,23,12,0,220.0,297.0,3.7,15.8,441.0,488.05,390.37
2018,10,23,12,15,413.0,240.5,3.65,15.9,508.0,605.21,483.89
2018,10,23,12,30,606.0,184.0,3.6,16.0,575.0,682.96,544.47
2018,10,23,12,45,737.0,137.5,3.6,16.1,603.5,701.96,559.48
2018,10,23,13,0,868.0,91.0,3.6,16.2,632.0,699.58,558.31
2018,10,23,13,15,881.5,84.0,3.45,16.3,618.0,657.23,524.12
2018,10,23,13,30,895.0,77.0,3.3,16.4,604.0,611.26,486.53
2018,10,23,13,45,771.0,105.0,3.15,16.5,543.5,524.8,416.51
2018,10,23,14,0,647.0,133.0,3.0,16.6,483.0,444.76,351.1
2018,10,23,14,15,695.0,111.0,2.95,16.65,465.5,402.72,314.03
2018,10,23,14,30,743.0,89.0,2.9,16.7,448.0,356.0,271.14
2018,10,23,14,45,781.5,75.0,2.85,16.7,424.0,305.95,223.98
2018,10,23,15,0,820.0,61.0,2.8,16.7,400.0,252.84,173.31
2018,10,23,15,15,791.5,58.5,2.8,16.7,356.0,188.28,117.19
2018,10,23,15,30,763.0,56.0,2.8,16.7,312.0,129.16,70.97
2018,10,23,15,45,721.5,52.0,2.95,16.55,265.0,71.48,38.28
2018,10,23,16,0,680.0,48.0,3.1,16.4,218.0,41.91,31.54
2018,10,23,16,15,612.5,43.5,3.1,16.2,171.5,38.28,28.15
2018,10,23,16,30,545.0,39.0,3.1,16.0,125.0,34.77,24.65
2018,10,23,16,45,402.5,31.5,3.1,15.75,82.5,25.94,16.08
2018,10,23,17,0,260.0,24.0,3.1,15.5,40.0,20.16,2.03
2018,10,23,17,15,130.0,12.0,3.15,15.35,20.0,10.24,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,5.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,11.0,7.0,1.4,14.7,7.0,12.74,0.0
2018,10,24,6,45,121.0,21.5,1.45,14.8,33.0,133.33,0.0
2018,10,24,7,0,231.0,36.0,1.5,14.9,59.0,253.7,192.07
2018,10,24,7,15,405.0,39.5,1.6,15.15,106.5,397.06,321.73
2018,10,24,7,30,579.0,43.0,1.7,15.4,154.0,546.91,443.17
2018,10,24,7,45,635.5,46.5,1.8,15.65,199.5,619.45,500.88
2018,10,24,8,0,692.0,50.0,1.9,15.9,245.0,693.09,557.15
2018,10,24,8,15,727.5,53.5,1.95,16.15,290.0,748.82,597.56
2018,10,24,8,30,763.0,57.0,2.0,16.4,335.0,803.63,635.89
2018,10,24,8,45,788.0,59.5,2.1,16.65,376.5,845.76,664.5
2018,10,24,9,0,813.0,62.0,2.2,16.9,418.0,875.13,683.65
2018,10,24,9,15,830.5,63.5,2.25,17.15,455.0,903.53,701.5
2018,10,24,9,30,848.0,65.0,2.3,17.4,492.0,928.93,717.09
2018,10,24,9,45,861.0,66.0,2.35,17.6,523.0,945.91,727.0
2018,10,24,10,0,874.0,67.0,2.4,17.8,554.0,959.36,734.63
2018,10,24,10,15,882.0,68.0,2.5,17.95,578.5,964.15,737.14
2018,10,24,10,30,890.0,69.0,2.6,18.1,603.0,965.12,737.26
2018,10,24,10,45,895.5,69.5,2.75,18.25,620.0,959.13,733.25
2018,10,24,11,0,901.0,70.0,2.9,18.4,637.0,949.27,726.72
2018,10,24,11,15,903.5,70.0,3.05,18.5,646.5,932.13,715.39
2018,10,24,11,30,906.0,70.0,3.2,18.6,656.0,911.27,701.54
2018,10,24,11,45,906.5,70.5,3.35,18.75,658.5,885.6,684.17
2018,10,24,12,0,907.0,71.0,3.5,18.9,661.0,856.45,664.3
2018,10,24,12,15,905.0,70.5,3.65,19.0,655.0,820.77,639.78
2018,10,24,12,30,903.0,70.0,3.8,19.1,649.0,782.09,612.9
2018,10,24,12,45,899.0,69.5,3.9,19.2,636.0,739.11,582.43
2018,10,24,13,0,895.0,69.0,4.0,19.3,623.0,693.66,549.54
2018,10,24,13,15,882.5,70.0,4.0,19.35,601.0,642.11,509.12
2018,10,24,13,30,870.0,71.0,4.0,19.4,579.0,589.29,466.77
2018,10,24,13,45,857.0,71.0,4.05,19.45,551.5,534.19,421.65
2018,10,24,14,0,844.0,71.0,4.1,19.5,524.0,478.46,374.7
2018,10,24,14,15,780.0,82.5,4.05,19.45,480.0,412.05,318.51
2018,10,24,14,30,716.0,94.0,4.0,19.4,436.0,348.39,263.86
2018,10,24,14,45,520.0,123.0,3.95,19.3,360.5,264.25,196.38
2018,10,24,15,0,324.0,152.0,3.9,19.2,285.0,202.46,149.6
2018,10,24,15,15,406.5,118.5,3.9,19.2,266.0,166.35,114.99
2018,10,24,15,30,489.0,85.0,3.9,19.2,247.0,120.29,74.53
2018,10,24,15,45,568.0,66.5,3.95,18.9,227.0,72.8,42.76
2018,10,24,16,0,647.0,48.0,4.0,18.6,207.0,41.73,31.07
2018,10,24,16,15,578.5,43.5,4.05,18.3,162.0,38.16,27.74
2018,10,24,16,30,510.0,39.0,4.1,18.0,117.0,31.85,21.85
2018,10,24,16,45,373.0,30.5,4.2,17.75,76.5,25.07,15.01
2018,10,24,17,0,236.0,22.0,4.3,17.5,36.0,18.39,0.0
2018,10,24,17,15,118.0,11.0,4.3,17.25,18.0,9.39,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,45.5,5.0,1.9,14.65,5.0,0.0,0.0
2018,10,25,6,30,91.0,10.0,1.8,14.8,10.0,64.45,0.0
2018,10,25,6,45,231.0,20.0,1.75,14.9,37.5,200.55,0.0
2018,10,25,7,0,371.0,30.0,1.7,15.0,65.0,344.52,257.06
2018,10,25,7,15,483.5,36.0,1.7,15.25,109.5,451.2,362.49
2018,10,25,7,30,596.0,42.0,1.7,15.5,154.0,558.7,451.09
2018,10,25,7,45,546.0,53.5,1.7,15.7,178.5,561.0,455.63
2018,10,25,8,0,496.0,65.0,1.7,15.9,203.0,550.6,448.99
2018,10,25,8,15,341.0,102.5,1.65,16.1,205.0,467.19,383.26
2018,10,25,8,30,186.0,140.0,1.6,16.3,207.0,341.34,280.54
2018,10,25,8,45,189.0,156.0,1.6,16.55,231.0,364.32,298.59
2018,10,25,9,0,192.0,172.0,1.6,16.8,255.0,386.62,314.91
2018,10,25,9,15,165.0,195.0,1.5,17.05,271.0,388.34,313.63
2018,10,25,9,30,138.0,218.0,1.4,17.3,287.0,388.28,311.07
2018,10,25,9,45,167.0,231.5,1.35,17.55,320.0,429.64,342.33
2018,10,25,10,0,196.0,245.0,1.3,17.8,353.0,470.4,372.25
2018,10,25,10,15,288.0,235.5,1.25,18.15,402.5,565.5,443.19
2018,10,25,10,30,380.0,226.0,1.2,18.5,452.0,637.5,494.97
2018,10,25,10,45,474.0,207.5,1.1,18.8,498.0,720.44,552.27
2018,10,25,11,0,568.0,189.0,1.0,19.1,544.0,777.24,589.95
2018,10,25,11,15,519.0,204.0,1.0,19.45,532.5,733.22,556.53
2018,10,25,11,30,470.0,219.0,1.0,19.8,521.0,688.35,523.59
2018,10,25,11,45,497.0,210.0,0.95,20.15,530.5,684.62,520.46
2018,10,25,12,0,524.0,201.0,0.9,20.5,540.0,677.45,514.43
2018,10,25,12,15,718.5,138.0,1.0,20.65,598.0,753.73,570.5
2018,10,25,12,30,913.0,75.0,1.1,20.8,656.0,794.11,598.26
2018,10,25,12,45,907.0,75.0,1.2,20.95,642.0,749.73,568.74
2018,10,25,13,0,901.0,75.0,1.3,21.1,628.0,703.01,537.48
2018,10,25,13,15,894.5,74.0,1.45,21.2,607.5,652.79,501.55
2018,10,25,13,30,888.0,73.0,1.6,21.3,587.0,600.76,462.82
2018,10,25,13,45,878.5,71.5,1.75,21.4,559.5,545.05,419.77
2018,10,25,14,0,869.0,70.0,1.9,21.5,532.0,488.34,374.18
2018,10,25,14,15,854.0,68.5,2.05,21.45,498.0,428.6,324.69
2018,10,25,14,30,839.0,67.0,2.2,21.4,464.0,369.0,273.53
2018,10,25,14,45,818.0,65.0,2.4,21.35,424.5,305.94,218.5
2018,10,25,15,0,797.0,63.0,2.6,21.3,385.0,245.32,164.93
2018,10,25,15,15,766.5,60.0,2.6,21.3,341.0,183.98,112.65
2018,10,25,15,30,736.0,57.0,2.6,21.3,297.0,125.94,68.33
2018,10,25,15,45,691.0,53.0,2.85,20.7,251.0,70.04,37.64
2018,10,25,16,0,646.0,49.0,3.1,20.1,205.0,42.66,31.66
2018,10,25,16,15,574.5,44.0,3.25,19.6,159.5,38.66,27.99
2018,10,25,16,30,503.0,39.0,3.4,19.1,114.0,31.91,21.73
2018,10,25,16,45,365.5,31.0,3.5,18.6,74.5,25.6,15.15
2018,10,25,17,0,228.0,23.0,3.6,18.1,35.0,19.44,0.0
2018,10,25,17,15,114.0,11.5,3.7,17.65,17.5,9.82,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,1.45,15.25,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,1.4,15.4,9.0,7.68,0.0
2018,10,26,6,45,173.5,17.0,1.35,15.5,29.0,128.75,0.0
2018,10,26,7,0,259.0,25.0,1.3,15.6,49.0,259.8,189.81
2018,10,26,7,15,215.0,30.0,1.3,15.85,58.0,230.98,186.92
2018,10,26,7,30,171.0,35.0,1.3,16.1,67.0,207.71,171.31
2018,10,26,7,45,85.5,55.5,1.25,16.3,71.5,137.71,113.01
2018,10,26,8,0,0.0,76.0,1.2,16.5,76.0,68.16,52.13
2018,10,26,8,15,16.5,102.0,1.2,16.75,108.0,109.82,87.83
2018,10,26,8,30,33.0,128.0,1.2,17.0,140.0,166.93,135.35
2018,10,26,8,45,56.0,145.0,1.2,17.25,168.0,206.29,167.72
2018,10,26,9,0,79.0,162.0,1.2,17.5,196.0,246.28,199.98
2018,10,26,9,15,125.5,178.5,1.25,17.75,238.0,328.69,265.71
2018,10,26,9,30,172.0,195.0,1.3,18.0,280.0,392.05,314.88
2018,10,26,9,45,229.5,213.0,1.3,18.25,334.0,489.55,388.34
2018,10,26,10,0,287.0,231.0,1.3,18.5,388.0,564.42,442.86
2018,10,26,10,15,382.0,217.5,1.35,18.7,437.0,635.87,495.78
2018,10,26,10,30,477.0,204.0,1.4,18.9,486.0,728.2,561.57
2018,10,26,10,45,531.5,193.5,1.5,19.1,516.5,759.4,583.41
2018,10,26,11,0,586.0,183.0,1.6,19.3,547.0,794.97,608.53
2018,10,26,11,15,601.0,181.0,1.65,19.5,559.5,791.41,605.33
2018,10,26,11,30,616.0,179.0,1.7,19.7,572.0,784.45,600.23
2018,10,26,11,45,482.5,215.5,1.8,19.85,524.0,677.23,522.2
2018,10,26,12,0,349.0,252.0,1.9,20.0,476.0,565.66,439.73
2018,10,26,12,15,367.0,247.0,2.0,20.15,480.5,558.05,435.2
2018,10,26,12,30,385.0,242.0,2.1,20.3,485.0,547.95,427.91
2018,10,26,12,45,448.5,221.5,2.2,20.4,499.0,566.47,442.26
2018,10,26,13,0,512.0,201.0,2.3,20.5,513.0,564.12,440.86
2018,10,26,13,15,491.0,199.5,2.35,20.55,490.5,519.35,406.45
2018,10,26,13,30,470.0,198.0,2.4,20.6,468.0,475.24,372.15
2018,10,26,13,45,447.0,194.0,2.45,20.65,441.0,428.74,335.4
2018,10,26,14,0,424.0,190.0,2.5,20.7,414.0,383.75,299.1
2018,10,26,14,15,422.0,177.0,2.5,20.7,387.5,341.54,264.13
2018,10,26,14,30,420.0,164.0,2.5,20.7,361.0,299.16,228.15
2018,10,26,14,45,457.0,141.0,2.5,20.7,338.5,259.97,192.93
2018,10,26,15,0,494.0,118.0,2.5,20.7,316.0,216.31,153.21
2018,10,26,15,15,497.0,103.5,2.5,20.7,283.0,169.3,112.57
2018,10,26,15,30,500.0,89.0,2.5,20.7,250.0,124.23,76.88
2018,10,26,15,45,454.0,79.5,2.5,20.45,208.5,76.25,48.2
2018,10,26,16,0,408.0,70.0,2.5,20.2,167.0,52.6,40.26
2018,10,26,16,15,360.5,58.5,2.5,19.85,129.5,44.46,32.94
2018,10,26,16,30,313.0,47.0,2.5,19.5,92.0,36.11,25.22
2018,10,26,16,45,218.5,34.0,2.5,19.1,59.5,26.29,15.4
2018,10,26,17,0,124.0,21.0,2.5,18.7,27.0,16.34,0.0
2018,10,26,17,15,62.0,10.5,2.5,18.45,13.5,8.96,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,27,6,15,32.5,4.0,2.0,15.55,4.0,0.0,0.0
2018,10,27,6,30,65.0,8.0,2.1,15.7,8.0,6.83,0.0
2018,10,27,6,45,199.5,19.0,2.15,15.85,33.5,147.45,0.0
2018,10,27,7,0,334.0,30.0,2.2,16.0,59.0,317.74,226.95
2018,10,27,7,15,437.5,37.0,2.25,16.2,100.5,417.79,335.37
2018,10,27,7,30,541.0,44.0,2.3,16.4,142.0,524.74,425.43
2018,10,27,7,45,389.0,62.5,2.4,16.6,143.5,435.28,358.8
2018,10,27,8,0,237.0,81.0,2.5,16.8,145.0,320.05,266.59
2018,10,27,8,15,182.5,112.0,2.5,17.05,166.5,319.15,264.43
2018,10,27,8,30,128.0,143.0,2.5,17.3,188.0,293.86,241.77
2018,10,27,8,45,150.5,160.0,2.55,17.55,219.5,334.93,274.79
2018,10,27,9,0,173.0,177.0,2.6,17.8,251.0,376.24,307.12
2018,10,27,9,15,203.0,191.5,2.6,18.0,285.5,421.32,342.06
2018,10,27,9,30,233.0,206.0,2.6,18.2,320.0,487.61,392.24
2018,10,27,9,45,287.0,210.5,2.65,18.35,360.5,543.0,434.47
2018,10,27,10,0,341.0,215.0,2.7,18.5,401.0,597.68,475.48
2018,10,27,10,15,324.5,230.0,2.7,18.7,413.5,594.63,470.93
2018,10,27,10,30,308.0,245.0,2.7,18.9,426.0,589.9,465.61
2018,10,27,10,45,330.0,245.0,2.7,19.05,444.0,603.02,474.99
2018,10,27,11,0,352.0,245.0,2.7,19.2,462.0,614.23,482.83
2018,10,27,11,15,462.5,215.0,2.75,19.35,505.0,691.87,541.38
2018,10,27,11,30,573.0,185.0,2.8,19.5,548.0,750.93,585.18
2018,10,27,11,45,738.0,132.0,2.8,19.65,601.0,818.14,632.89
2018,10,27,12,0,903.0,79.0,2.8,19.8,654.0,858.42,660.23
2018,10,27,12,15,872.5,88.5,2.9,19.85,640.0,810.96,627.2
2018,10,27,12,30,842.0,98.0,3.0,19.9,626.0,768.85,598.32
2018,10,27,12,45,864.0,88.5,3.05,19.9,620.5,730.65,571.75
2018,10,27,13,0,886.0,79.0,3.1,19.9,615.0,694.72,545.73
2018,10,27,13,15,865.5,80.5,3.2,19.85,589.5,638.98,503.22
2018,10,27,13,30,845.0,82.0,3.3,19.8,564.0,582.78,459.28
2018,10,27,13,45,762.5,100.5,3.4,19.75,519.0,512.48,403.07
2018,10,27,14,0,680.0,119.0,3.5,19.7,474.0,444.84,348.05
2018,10,27,14,15,679.5,109.5,3.6,19.55,444.5,392.28,303.52
2018,10,27,14,30,679.0,100.0,3.7,19.4,415.0,338.84,256.77
2018,10,27,14,45,679.0,91.0,3.75,19.3,383.0,285.3,208.66
2018,10,27,15,0,679.0,82.0,3.8,19.2,351.0,231.17,159.68
2018,10,27,15,15,571.5,88.5,3.8,19.2,296.5,171.73,112.24
2018,10,27,15,30,464.0,95.0,3.8,19.2,242.0,122.55,77.59
2018,10,27,15,45,324.5,91.0,3.75,18.8,186.0,79.32,54.04
2018,10,27,16,0,185.0,87.0,3.7,18.4,130.0,64.45,50.88
2018,10,27,16,15,153.5,69.0,3.65,18.15,99.0,51.86,39.54
2018,10,27,16,30,122.0,51.0,3.6,17.9,68.0,38.92,27.72
2018,10,27,16,45,77.5,34.5,3.5,17.65,44.0,26.68,15.45
2018,10,27,17,0,33.0,18.0,3.4,17.4,20.0,14.47,0.0
2018,10,27,17,15,16.5,9.0,3.35,17.25,10.0,7.68,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.65,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,15.9,3.0,0.0,0.0
2018,10,28,6,45,5.5,15.5,2.3,16.15,16.0,16.84,0.0
2018,10,28,7,0,11.0,28.0,2.3,16.4,29.0,42.36,24.55
2018,10,28,7,15,35.5,46.5,2.3,16.65,52.5,84.07,64.18
2018,10,28,7,30,60.0,65.0,2.3,16.9,76.0,138.98,111.79
2018,10,28,7,45,87.5,83.5,2.35,17.2,104.5,184.3,151.06
2018,10,28,8,0,115.0,102.0,2.4,17.5,133.0,230.87,190.58
2018,10,28,8,15,114.0,121.0,2.5,17.7,156.0,254.02,209.35
2018,10,28,8,30,113.0,140.0,2.6,17.9,179.0,276.44,227.06
2018,10,28,8,45,88.5,153.0,2.65,18.1,186.0,248.91,203.52
2018,10,28,9,0,64.0,166.0,2.7,18.3,193.0,238.48,193.63
2018,10,28,9,15,40.5,172.0,2.8,18.45,189.5,219.14,176.6
2018,10,28,9,30,17.0,178.0,2.9,18.6,186.0,182.11,145.26
2018,10,28,9,45,23.5,192.0,3.0,18.75,204.0,201.17,160.61
2018,10,28,10,0,30.0,206.0,3.1,18.9,222.0,239.34,190.96
2018,10,28,10,15,62.5,232.0,3.2,19.0,267.5,298.69,238.73
2018,10,28,10,30,95.0,258.0,3.3,19.1,313.0,357.17,284.95
2018,10,28,10,45,112.5,268.0,3.4,19.2,335.5,380.69,303.12
2018,10,28,11,0,130.0,278.0,3.5,19.3,358.0,422.93,335.5
2018,10,28,11,15,129.5,280.0,3.65,19.35,360.5,417.77,331.14
2018,10,28,11,30,129.0,282.0,3.8,19.4,363.0,412.2,326.67
2018,10,28,11,45,83.5,269.5,3.95,19.45,322.0,333.84,264.7
2018,10,28,12,0,38.0,257.0,4.1,19.5,281.0,276.89,218.78
2018,10,28,12,15,23.5,222.5,4.2,19.5,237.5,213.54,168.43
2018,10,28,12,30,9.0,188.0,4.3,19.5,194.0,168.67,132.29
2018,10,28,12,45,38.5,191.0,4.4,19.45,214.5,200.75,159.06
2018,10,28,13,0,68.0,194.0,4.5,19.4,235.0,220.5,175.57
2018,10,28,13,15,40.5,190.5,4.6,19.35,214.5,195.15,154.64
2018,10,28,13,30,13.0,187.0,4.7,19.3,194.0,166.17,130.93
2018,10,28,13,45,129.0,174.5,4.75,19.3,241.5,227.11,181.17
2018,10,28,14,0,245.0,162.0,4.8,19.3,289.0,266.51,211.98
2018,10,28,14,15,359.0,153.5,4.8,19.15,325.5,294.53,231.69
2018,10,28,14,30,473.0,145.0,4.8,19.0,362.0,301.26,232.17
2018,10,28,14,45,348.5,148.5,4.85,18.9,301.0,230.51,174.74
2018,10,28,15,0,224.0,152.0,4.9,18.8,240.0,178.71,134.51
2018,10,28,15,15,216.0,136.0,4.9,18.8,212.5,146.12,107.0
2018,10,28,15,30,208.0,120.0,4.9,18.8,185.0,114.76,81.97
2018,10,28,15,45,285.0,94.0,4.85,18.4,168.0,81.11,56.58
2018,10,28,16,0,362.0,68.0,4.8,18.0,151.0,50.95,39.14
2018,10,28,16,15,355.0,56.5,4.75,17.75,122.0,43.04,31.9
2018,10,28,16,30,348.0,45.0,4.7,17.5,93.0,36.86,25.91
2018,10,28,16,45,186.0,31.0,4.65,17.3,55.5,23.96,12.92
2018,10,28,17,0,24.0,17.0,4.6,17.1,18.0,13.67,0.0
2018,10,28,17,15,12.0,8.5,4.55,16.9,9.0,7.26,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
