Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,5,45,0.0,0.0,0.15,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,7.82,0.0
2018,11,18,7,15,132.0,21.5,0.55,11.4,35.0,153.1,23.19
2018,11,18,7,30,260.0,37.0,0.7,11.5,64.0,290.75,226.06
2018,11,18,7,45,381.0,45.5,0.9,11.65,106.5,403.93,328.94
2018,11,18,8,0,502.0,54.0,1.1,11.8,149.0,526.41,429.62
2018,11,18,8,15,558.0,60.5,1.25,11.95,190.5,596.45,486.29
2018,11,18,8,30,614.0,67.0,1.4,12.1,232.0,667.08,541.57
2018,11,18,8,45,651.0,71.5,1.6,12.25,271.0,718.06,580.82
2018,11,18,9,0,688.0,76.0,1.8,12.4,310.0,767.7,618.11
2018,11,18,9,15,697.5,82.5,1.9,12.65,342.0,792.74,635.51
2018,11,18,9,30,707.0,89.0,2.0,12.9,374.0,814.97,650.74
2018,11,18,9,45,612.5,114.0,2.1,13.15,374.5,758.72,608.74
2018,11,18,10,0,518.0,139.0,2.2,13.4,375.0,689.2,556.95
2018,11,18,10,15,429.5,167.5,2.1,13.7,370.0,636.05,513.97
2018,11,18,10,30,341.0,196.0,2.0,14.0,365.0,560.4,453.38
2018,11,18,10,45,415.5,186.5,1.9,14.3,400.0,630.76,506.56
2018,11,18,11,0,490.0,177.0,1.8,14.6,435.0,677.83,540.48
2018,11,18,11,15,483.0,182.5,1.7,14.85,441.0,664.76,528.34
2018,11,18,11,30,476.0,188.0,1.6,15.1,447.0,649.78,515.43
2018,11,18,11,45,465.0,192.5,1.45,15.4,446.5,628.53,497.5
2018,11,18,12,0,454.0,197.0,1.3,15.7,446.0,605.86,478.62
2018,11,18,12,15,485.5,186.0,1.25,15.9,450.0,598.85,473.14
2018,11,18,12,30,517.0,175.0,1.2,16.1,454.0,588.09,464.59
2018,11,18,12,45,505.0,174.0,1.15,16.3,441.0,553.26,437.39
2018,11,18,13,0,493.0,173.0,1.1,16.5,428.0,517.82,409.65
2018,11,18,13,15,505.5,162.5,1.15,16.6,415.5,487.54,386.46
2018,11,18,13,30,518.0,152.0,1.2,16.7,403.0,454.99,360.76
2018,11,18,13,45,528.0,140.5,1.25,16.8,384.0,417.95,330.75
2018,11,18,14,0,538.0,129.0,1.3,16.9,365.0,379.01,298.22
2018,11,18,14,15,504.0,124.5,1.4,16.8,332.5,327.11,255.15
2018,11,18,14,30,470.0,120.0,1.5,16.7,300.0,278.2,213.66
2018,11,18,14,45,443.0,110.5,1.6,16.65,266.5,230.16,172.15
2018,11,18,15,0,416.0,101.0,1.7,16.6,233.0,185.02,132.99
2018,11,18,15,15,384.0,90.0,1.7,16.6,198.5,140.88,95.82
2018,11,18,15,30,352.0,79.0,1.7,16.6,164.0,100.63,64.52
2018,11,18,15,45,313.0,66.5,2.0,16.0,131.0,62.97,40.51
2018,11,18,16,0,274.0,54.0,2.3,15.4,98.0,40.99,30.16
2018,11,18,16,15,205.5,41.0,2.3,15.0,68.0,31.41,21.02
2018,11,18,16,30,137.0,28.0,2.3,14.6,38.0,21.64,8.0
2018,11,18,16,45,80.5,17.0,2.25,14.2,21.5,14.51,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.6,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,19,6,45,0.5,3.5,1.85,11.3,3.5,0.0,0.0
2018,11,19,7,0,1.0,7.0,1.9,11.3,7.0,6.65,0.0
2018,11,19,7,15,39.5,22.0,2.0,11.55,26.0,65.27,0.0
2018,11,19,7,30,78.0,37.0,2.1,11.8,45.0,122.65,92.91
2018,11,19,7,45,134.5,52.0,2.2,12.1,73.5,200.65,164.78
2018,11,19,8,0,191.0,67.0,2.3,12.4,102.0,267.66,224.12
2018,11,19,8,15,204.0,82.0,2.3,12.6,128.0,300.66,253.11
2018,11,19,8,30,217.0,97.0,2.3,12.8,154.0,333.62,281.06
2018,11,19,8,45,273.5,108.0,2.3,13.05,192.0,399.26,335.63
2018,11,19,9,0,330.0,119.0,2.3,13.3,230.0,466.34,389.64
2018,11,19,9,15,354.5,130.0,2.25,13.7,261.0,525.8,434.57
2018,11,19,9,30,379.0,141.0,2.2,14.1,292.0,563.19,461.84
2018,11,19,9,45,408.5,148.0,2.2,14.5,322.5,598.9,487.83
2018,11,19,10,0,438.0,155.0,2.2,14.9,353.0,632.93,512.08
2018,11,19,10,15,431.0,166.5,2.15,15.25,370.0,635.88,511.81
2018,11,19,10,30,424.0,178.0,2.1,15.6,387.0,636.63,510.17
2018,11,19,10,45,426.0,183.0,2.0,16.0,399.5,636.15,507.69
2018,11,19,11,0,428.0,188.0,1.9,16.4,412.0,633.61,503.74
2018,11,19,11,15,341.0,211.0,1.9,16.65,391.5,551.35,439.73
2018,11,19,11,30,254.0,234.0,1.9,16.9,371.0,490.94,391.51
2018,11,19,11,45,216.5,238.5,1.85,17.2,355.5,436.16,348.57
2018,11,19,12,0,179.0,243.0,1.8,17.5,340.0,400.71,319.9
2018,11,19,12,15,161.0,240.0,1.8,17.7,327.0,373.77,298.45
2018,11,19,12,30,143.0,237.0,1.8,17.9,314.0,347.75,277.6
2018,11,19,12,45,149.5,231.0,1.75,18.1,309.5,336.78,268.87
2018,11,19,13,0,156.0,225.0,1.7,18.3,305.0,325.06,259.4
2018,11,19,13,15,131.5,215.0,1.65,18.35,281.0,289.54,230.9
2018,11,19,13,30,107.0,205.0,1.6,18.4,257.0,256.35,204.23
2018,11,19,13,45,124.0,195.0,1.55,18.5,252.0,246.84,196.46
2018,11,19,14,0,141.0,185.0,1.5,18.6,247.0,235.53,186.8
2018,11,19,14,15,104.0,166.5,1.4,18.55,210.0,192.92,152.25
2018,11,19,14,30,67.0,148.0,1.3,18.5,173.0,150.48,117.99
2018,11,19,14,45,72.5,135.5,1.25,18.5,160.5,135.59,105.27
2018,11,19,15,0,78.0,123.0,1.2,18.5,148.0,120.11,91.81
2018,11,19,15,15,72.5,105.5,1.2,18.5,126.0,98.31,73.6
2018,11,19,15,30,67.0,88.0,1.2,18.5,104.0,77.57,56.64
2018,11,19,15,45,53.5,71.0,1.0,18.2,82.0,57.99,41.68
2018,11,19,16,0,40.0,54.0,0.8,17.9,60.0,42.5,31.13
2018,11,19,16,15,38.5,38.5,0.7,17.75,43.0,30.29,19.78
2018,11,19,16,30,37.0,23.0,0.6,17.6,26.0,18.53,5.33
2018,11,19,16,45,31.5,14.5,0.55,17.5,15.5,12.38,0.0
2018,11,19,17,0,26.0,6.0,0.5,17.4,5.0,0.0,0.0
2018,11,19,17,15,13.0,3.0,0.4,17.3,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.6,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,53.4,0.0
2018,11,20,7,15,192.5,21.5,0.7,12.75,37.0,191.66,0.0
2018,11,20,7,30,317.0,34.0,0.7,12.9,64.0,326.91,246.43
2018,11,20,7,45,406.0,42.5,0.65,13.05,102.5,419.06,335.96
2018,11,20,8,0,495.0,51.0,0.6,13.2,141.0,515.45,414.44
2018,11,20,8,15,522.5,59.5,0.6,13.45,176.5,563.27,452.67
2018,11,20,8,30,550.0,68.0,0.6,13.7,212.0,610.5,488.71
2018,11,20,8,45,516.5,83.0,0.55,14.0,235.5,609.92,487.29
2018,11,20,9,0,483.0,98.0,0.5,14.3,259.0,598.43,477.65
2018,11,20,9,15,561.0,98.0,0.65,14.65,305.0,683.74,540.64
2018,11,20,9,30,639.0,98.0,0.8,15.0,351.0,760.82,594.91
2018,11,20,9,45,644.5,104.5,0.95,15.35,376.5,775.8,604.82
2018,11,20,10,0,650.0,111.0,1.1,15.7,402.0,787.85,613.38
2018,11,20,10,15,598.5,128.5,1.25,15.9,408.0,755.95,591.24
2018,11,20,10,30,547.0,146.0,1.4,16.1,414.0,712.87,561.19
2018,11,20,10,45,575.5,143.0,1.55,16.35,434.0,735.41,578.07
2018,11,20,11,0,604.0,140.0,1.7,16.6,454.0,746.65,586.15
2018,11,20,11,15,611.0,142.0,1.85,16.75,465.0,740.56,582.17
2018,11,20,11,30,618.0,144.0,2.0,16.9,476.0,731.52,576.25
2018,11,20,11,45,616.0,145.5,2.15,17.1,477.5,711.45,562.23
2018,11,20,12,0,614.0,147.0,2.3,17.3,479.0,688.99,545.86
2018,11,20,12,15,618.5,144.0,2.35,17.35,476.0,664.68,527.81
2018,11,20,12,30,623.0,141.0,2.4,17.4,473.0,637.87,507.64
2018,11,20,12,45,581.0,147.5,2.45,17.45,451.5,585.58,467.41
2018,11,20,13,0,539.0,154.0,2.5,17.5,430.0,528.75,423.4
2018,11,20,13,15,485.0,161.0,2.4,17.5,402.0,473.71,379.48
2018,11,20,13,30,431.0,168.0,2.3,17.5,374.0,421.92,337.6
2018,11,20,13,45,510.0,140.5,2.25,17.55,371.0,409.12,326.21
2018,11,20,14,0,589.0,113.0,2.2,17.6,368.0,392.57,310.14
2018,11,20,14,15,572.0,106.5,2.1,17.55,339.0,342.74,267.28
2018,11,20,14,30,555.0,100.0,2.0,17.5,310.0,293.96,224.57
2018,11,20,14,45,593.0,85.0,1.95,17.5,288.5,254.45,187.14
2018,11,20,15,0,631.0,70.0,1.9,17.5,267.0,209.99,144.86
2018,11,20,15,15,534.0,69.5,1.9,17.5,220.0,151.5,97.73
2018,11,20,15,30,437.0,69.0,1.9,17.5,173.0,104.43,63.84
2018,11,20,15,45,378.5,59.5,1.6,17.25,136.5,60.96,36.83
2018,11,20,16,0,320.0,50.0,1.3,17.0,100.0,38.29,27.57
2018,11,20,16,15,267.0,38.0,1.2,16.85,70.5,29.39,19.01
2018,11,20,16,30,214.0,26.0,1.1,16.7,41.0,21.69,6.48
2018,11,20,16,45,132.5,16.0,1.0,16.55,23.0,13.66,0.0
2018,11,20,17,0,51.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.5,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,5.0,15.85,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,5.1,15.9,3.0,2.56,0.0
2018,11,21,7,15,0.0,8.5,5.2,16.0,8.5,6.99,0.0
2018,11,21,7,30,0.0,14.0,5.3,16.1,14.0,11.52,3.04
2018,11,21,7,45,2.0,21.5,5.4,16.15,22.0,19.28,10.33
2018,11,21,8,0,4.0,29.0,5.5,16.2,30.0,27.19,17.37
2018,11,21,8,15,3.0,27.0,5.55,16.35,28.0,24.79,15.51
2018,11,21,8,30,2.0,25.0,5.6,16.5,26.0,22.34,13.47
2018,11,21,8,45,1.0,25.5,5.65,16.6,26.0,21.91,13.08
2018,11,21,9,0,0.0,26.0,5.7,16.7,26.0,21.43,12.63
2018,11,21,9,15,1.0,52.5,5.95,16.85,53.0,44.36,32.11
2018,11,21,9,30,2.0,79.0,6.2,17.0,80.0,68.05,52.07
2018,11,21,9,45,2.0,84.5,6.45,17.15,85.5,72.87,55.98
2018,11,21,10,0,2.0,90.0,6.7,17.3,91.0,77.7,59.9
2018,11,21,10,15,1.0,96.0,6.85,17.35,96.5,82.09,63.41
2018,11,21,10,30,0.0,102.0,7.0,17.4,102.0,86.49,66.92
2018,11,21,10,45,2.0,107.5,7.15,17.45,108.5,93.21,72.51
2018,11,21,11,0,4.0,113.0,7.3,17.5,115.0,99.87,78.04
2018,11,21,11,15,2.0,91.0,7.35,17.5,92.0,77.62,59.4
2018,11,21,11,30,0.0,69.0,7.4,17.5,69.0,57.26,42.32
2018,11,21,11,45,8.0,94.0,7.4,17.5,98.5,85.16,65.87
2018,11,21,12,0,16.0,119.0,7.4,17.5,128.0,121.4,96.18
2018,11,21,12,15,16.0,138.0,7.25,17.5,146.5,130.69,103.77
2018,11,21,12,30,16.0,157.0,7.1,17.5,165.0,147.56,117.64
2018,11,21,12,45,8.0,120.0,7.0,17.5,124.0,107.07,83.99
2018,11,21,13,0,0.0,83.0,6.9,17.5,83.0,68.94,52.15
2018,11,21,13,15,0.0,63.5,6.7,17.45,63.5,52.65,38.61
2018,11,21,13,30,0.0,44.0,6.5,17.4,44.0,36.41,25.04
2018,11,21,13,45,1.5,52.0,6.3,17.35,52.5,43.81,31.34
2018,11,21,14,0,3.0,60.0,6.1,17.3,61.0,51.07,37.5
2018,11,21,14,15,1.5,46.0,5.85,17.25,46.5,38.64,27.08
2018,11,21,14,30,0.0,32.0,5.6,17.2,32.0,26.41,16.79
2018,11,21,14,45,3.0,50.5,5.35,17.15,51.5,42.63,30.49
2018,11,21,15,0,6.0,69.0,5.1,17.1,71.0,58.49,43.78
2018,11,21,15,15,3.0,61.5,5.1,17.1,62.5,51.35,37.8
2018,11,21,15,30,0.0,54.0,5.1,17.1,54.0,44.6,32.11
2018,11,21,15,45,0.0,42.0,4.4,16.75,42.0,34.74,23.62
2018,11,21,16,0,0.0,30.0,3.7,16.4,30.0,24.77,15.88
2018,11,21,16,15,19.0,19.0,3.35,16.05,20.5,15.94,7.72
2018,11,21,16,30,38.0,8.0,3.0,15.7,11.0,6.18,0.0
2018,11,21,16,45,38.0,5.0,2.6,15.35,6.0,4.27,0.0
2018,11,21,17,0,38.0,2.0,2.2,15.0,1.0,0.0,0.0
2018,11,21,17,15,19.0,1.0,2.1,14.9,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,22,6,45,39.0,4.5,2.85,13.65,4.5,0.0,0.0
2018,11,22,7,0,78.0,9.0,2.8,13.7,9.0,59.9,0.0
2018,11,22,7,15,220.5,20.0,2.85,14.1,36.0,205.89,0.0
2018,11,22,7,30,363.0,31.0,2.9,14.5,63.0,357.79,261.59
2018,11,22,7,45,460.5,37.0,2.9,14.85,101.5,454.21,365.92
2018,11,22,8,0,558.0,43.0,2.9,15.2,140.0,554.97,451.41
2018,11,22,8,15,617.0,47.0,3.0,15.35,181.5,617.13,503.44
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,688.61,560.21
2018,11,22,8,45,715.5,53.5,3.2,15.6,262.5,740.56,600.2
2018,11,22,9,0,755.0,56.0,3.3,15.7,302.0,791.03,637.8
2018,11,22,9,15,732.0,67.0,3.4,15.8,328.0,793.5,638.99
2018,11,22,9,30,709.0,78.0,3.5,15.9,354.0,798.04,641.75
2018,11,22,9,45,776.0,70.5,3.55,16.0,394.5,847.45,677.06
2018,11,22,10,0,843.0,63.0,3.6,16.1,435.0,889.24,705.98
2018,11,22,10,15,856.0,63.5,3.75,16.15,459.5,898.2,711.81
2018,11,22,10,30,869.0,64.0,3.9,16.2,484.0,903.62,715.42
2018,11,22,10,45,878.5,64.5,4.0,16.3,502.0,902.15,713.77
2018,11,22,11,0,888.0,65.0,4.1,16.4,520.0,896.97,709.63
2018,11,22,11,15,892.0,65.5,4.3,16.45,530.5,883.13,700.02
2018,11,22,11,30,896.0,66.0,4.5,16.5,541.0,865.7,688.44
2018,11,22,11,45,897.5,65.5,4.65,16.55,543.5,841.37,671.41
2018,11,22,12,0,899.0,65.0,4.8,16.6,546.0,813.72,651.89
2018,11,22,12,15,894.5,65.5,5.0,16.65,540.5,779.41,627.53
2018,11,22,12,30,890.0,66.0,5.2,16.7,535.0,742.37,600.85
2018,11,22,12,45,881.5,66.5,5.35,16.7,522.0,699.99,569.69
2018,11,22,13,0,873.0,67.0,5.5,16.7,509.0,655.59,535.03
2018,11,22,13,15,863.0,66.5,5.65,16.7,489.0,607.37,495.8
2018,11,22,13,30,853.0,66.0,5.8,16.7,469.0,557.76,454.41
2018,11,22,13,45,792.0,75.0,5.95,16.65,433.0,493.31,400.04
2018,11,22,14,0,731.0,84.0,6.1,16.6,397.0,429.48,345.3
2018,11,22,14,15,664.0,87.5,6.15,16.5,355.5,362.22,287.12
2018,11,22,14,30,597.0,91.0,6.2,16.4,314.0,300.88,233.36
2018,11,22,14,45,580.0,84.5,6.25,16.35,282.5,251.18,187.86
2018,11,22,15,0,563.0,78.0,6.3,16.3,251.0,202.92,143.67
2018,11,22,15,15,369.5,82.5,6.3,16.3,189.5,133.86,91.25
2018,11,22,15,30,176.0,87.0,6.3,16.3,128.0,89.42,62.55
2018,11,22,15,45,142.5,71.0,6.2,16.1,100.0,61.0,42.31
2018,11,22,16,0,109.0,55.0,6.1,15.9,72.0,41.75,30.6
2018,11,22,16,15,92.0,39.0,6.0,15.75,50.0,30.09,19.48
2018,11,22,16,30,75.0,23.0,5.9,15.6,28.0,18.12,3.08
2018,11,22,16,45,60.0,14.5,5.85,15.5,16.5,12.38,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.5,2.5,2.13,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.6,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.75,5.0,4.1,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,4.92,0.0
2018,11,23,8,15,0.0,7.0,3.5,16.0,7.0,5.75,0.0
2018,11,23,8,30,0.0,8.0,3.7,16.1,8.0,6.57,0.0
2018,11,23,8,45,0.0,21.5,3.9,16.2,21.5,17.71,9.49
2018,11,23,9,0,0.0,35.0,4.1,16.3,35.0,28.89,19.03
2018,11,23,9,15,0.0,45.5,4.25,16.4,45.5,37.61,26.41
2018,11,23,9,30,0.0,56.0,4.4,16.5,56.0,46.36,33.77
2018,11,23,9,45,0.0,53.0,4.5,16.55,53.0,43.86,31.59
2018,11,23,10,0,0.0,50.0,4.6,16.6,50.0,41.38,29.42
2018,11,23,10,15,0.0,67.5,4.75,16.65,67.5,55.97,41.65
2018,11,23,10,30,0.0,85.0,4.9,16.7,85.0,70.7,53.92
2018,11,23,10,45,0.0,69.0,5.1,16.8,69.0,57.24,42.56
2018,11,23,11,0,0.0,53.0,5.3,16.9,53.0,43.91,31.33
2018,11,23,11,15,0.0,52.0,5.45,16.95,52.0,43.08,30.6
2018,11,23,11,30,0.0,51.0,5.6,17.0,51.0,42.25,29.88
2018,11,23,11,45,0.0,49.0,5.75,17.0,49.0,40.59,28.48
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,38.93,27.08
2018,11,23,12,15,0.0,51.5,5.95,17.05,51.5,42.67,30.22
2018,11,23,12,30,0.0,56.0,6.0,17.1,56.0,46.41,33.36
2018,11,23,12,45,0.0,56.5,6.1,17.15,56.5,46.82,33.72
2018,11,23,13,0,0.0,57.0,6.2,17.2,57.0,47.23,34.09
2018,11,23,13,15,0.0,47.0,6.2,17.2,47.0,38.9,27.14
2018,11,23,13,30,0.0,37.0,6.2,17.2,37.0,30.59,20.18
2018,11,23,13,45,0.0,33.5,6.2,17.2,33.5,27.68,17.76
2018,11,23,14,0,0.0,30.0,6.2,17.2,30.0,24.77,15.34
2018,11,23,14,15,1.0,38.0,6.1,17.1,38.5,31.8,21.32
2018,11,23,14,30,2.0,46.0,6.0,17.0,47.0,38.72,27.21
2018,11,23,14,45,2.5,53.0,5.95,16.95,54.0,44.57,32.17
2018,11,23,15,0,3.0,60.0,5.9,16.9,61.0,50.38,37.07
2018,11,23,15,15,2.0,58.5,5.9,16.9,59.0,48.75,35.67
2018,11,23,15,30,1.0,57.0,5.9,16.9,57.0,47.04,34.14
2018,11,23,15,45,0.5,44.0,5.85,16.75,44.0,36.38,24.95
2018,11,23,16,0,0.0,31.0,5.8,16.6,31.0,25.6,16.53
2018,11,23,16,15,8.0,22.0,5.75,16.5,22.5,18.59,9.79
2018,11,23,16,30,16.0,13.0,5.7,16.4,14.0,10.95,0.0
2018,11,23,16,45,16.0,9.0,5.7,16.35,9.0,7.68,0.0
2018,11,23,17,0,16.0,5.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.5,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.2,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,6.83,0.0
2018,11,24,7,15,205.0,18.5,3.15,15.4,32.5,160.1,0.0
2018,11,24,7,30,341.0,29.0,3.3,15.6,57.0,335.5,231.49
2018,11,24,7,45,440.5,34.5,3.45,15.75,94.0,434.11,348.06
2018,11,24,8,0,540.0,40.0,3.6,15.9,131.0,534.45,435.18
2018,11,24,8,15,578.0,46.5,3.7,15.95,168.0,589.09,482.31
2018,11,24,8,30,616.0,53.0,3.8,16.0,205.0,643.89,527.36
2018,11,24,8,45,677.5,53.5,3.9,16.05,247.5,704.63,575.06
2018,11,24,9,0,739.0,54.0,4.0,16.1,290.0,771.51,625.77
2018,11,24,9,15,766.5,56.0,4.0,16.2,325.5,808.08,651.99
2018,11,24,9,30,794.0,58.0,4.0,16.3,361.0,842.19,675.91
2018,11,24,9,45,815.0,58.5,4.05,16.35,391.5,855.08,684.26
2018,11,24,10,0,836.0,59.0,4.1,16.4,422.0,875.01,697.81
2018,11,24,10,15,849.0,60.0,4.1,16.5,447.0,884.85,703.54
2018,11,24,10,30,862.0,61.0,4.1,16.6,472.0,891.18,706.86
2018,11,24,10,45,870.5,61.5,4.1,16.7,489.5,889.05,704.19
2018,11,24,11,0,879.0,62.0,4.1,16.8,507.0,883.28,699.1
2018,11,24,11,15,780.5,91.0,4.1,16.9,492.0,824.1,655.31
2018,11,24,11,30,682.0,120.0,4.1,17.0,477.0,758.36,606.66
2018,11,24,11,45,700.0,116.0,4.1,17.05,484.5,747.73,598.88
2018,11,24,12,0,718.0,112.0,4.1,17.1,492.0,733.49,588.18
2018,11,24,12,15,777.5,95.0,4.1,17.1,503.0,729.57,585.44
2018,11,24,12,30,837.0,78.0,4.1,17.1,514.0,723.0,580.78
2018,11,24,12,45,740.0,101.0,4.1,17.15,480.0,647.48,522.6
2018,11,24,13,0,643.0,124.0,4.1,17.2,446.0,573.3,463.51
2018,11,24,13,15,712.5,101.0,4.1,17.15,445.0,558.33,451.56
2018,11,24,13,30,782.0,78.0,4.1,17.1,444.0,534.27,431.22
2018,11,24,13,45,751.0,82.0,4.1,17.05,417.5,480.14,385.75
2018,11,24,14,0,720.0,86.0,4.1,17.0,391.0,427.23,340.38
2018,11,24,14,15,610.0,97.5,4.05,16.85,342.0,351.01,276.47
2018,11,24,14,30,500.0,109.0,4.0,16.7,293.0,280.79,217.5
2018,11,24,14,45,527.0,93.0,4.0,16.55,269.0,244.73,183.22
2018,11,24,15,0,554.0,77.0,4.0,16.4,245.0,201.09,142.02
2018,11,24,15,15,601.0,63.0,4.0,16.4,221.5,159.09,101.93
2018,11,24,15,30,648.0,49.0,4.0,16.4,198.0,113.54,62.73
2018,11,24,15,45,547.0,46.0,3.95,15.95,153.5,60.78,31.96
2018,11,24,16,0,446.0,43.0,3.9,15.5,109.0,35.09,24.84
2018,11,24,16,15,340.0,34.0,3.8,15.15,74.5,28.06,17.71
2018,11,24,16,30,234.0,25.0,3.7,14.8,40.0,21.02,2.72
2018,11,24,16,45,140.0,16.0,3.6,14.5,22.5,13.66,0.0
2018,11,24,17,0,46.0,7.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.5,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.5,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,9.0,0.3,13.4,8.0,0.0,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.0,167.06,0.0
2018,11,25,7,30,359.0,27.0,0.4,13.7,56.0,344.62,225.65
2018,11,25,7,45,461.5,33.5,0.4,13.85,94.5,448.51,350.45
2018,11,25,8,0,564.0,40.0,0.4,14.0,133.0,544.29,429.98
2018,11,25,8,15,623.5,44.5,0.45,14.15,174.5,616.36,487.01
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,688.76,541.57
2018,11,25,8,45,721.5,52.0,0.55,14.45,255.5,740.53,579.12
2018,11,25,9,0,760.0,55.0,0.6,14.6,295.0,790.82,614.37
2018,11,25,9,15,785.0,57.0,0.75,14.9,330.5,825.43,639.11
2018,11,25,9,30,810.0,59.0,0.9,15.2,366.0,857.41,661.7
2018,11,25,9,45,827.0,61.0,1.05,15.5,396.5,868.89,669.89
2018,11,25,10,0,844.0,63.0,1.2,15.8,427.0,887.17,682.84
2018,11,25,10,15,854.5,64.5,1.3,16.05,451.0,895.3,688.03
2018,11,25,10,30,865.0,66.0,1.4,16.3,475.0,899.9,690.96
2018,11,25,10,45,871.5,67.0,1.45,16.6,492.5,896.53,687.73
2018,11,25,11,0,878.0,68.0,1.5,16.9,510.0,889.55,682.25
2018,11,25,11,15,882.0,69.0,1.55,17.0,520.5,876.7,673.42
2018,11,25,11,30,886.0,70.0,1.6,17.1,531.0,860.3,662.29
2018,11,25,11,45,887.0,70.0,1.65,17.2,534.0,836.63,646.21
2018,11,25,12,0,888.0,70.0,1.7,17.3,537.0,809.69,627.9
2018,11,25,12,15,887.0,69.5,1.7,17.35,532.5,777.43,605.45
2018,11,25,12,30,886.0,69.0,1.7,17.4,528.0,742.28,580.89
2018,11,25,12,45,884.0,67.5,1.7,17.45,516.5,702.51,552.89
2018,11,25,13,0,882.0,66.0,1.7,17.5,505.0,660.26,521.37
2018,11,25,13,15,873.5,65.0,1.6,17.55,486.0,612.3,483.53
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,562.8,443.69
2018,11,25,13,45,830.0,67.0,1.35,17.6,436.0,505.04,396.37
2018,11,25,14,0,795.0,70.0,1.2,17.6,405.0,445.77,347.02
2018,11,25,14,15,777.0,67.0,1.25,17.65,373.5,389.16,299.19
2018,11,25,14,30,759.0,64.0,1.3,17.7,342.0,333.2,250.39
2018,11,25,14,45,756.0,58.0,1.35,17.7,310.5,279.58,201.95
2018,11,25,15,0,753.0,52.0,1.4,17.7,279.0,225.46,152.61
2018,11,25,15,15,678.5,52.5,1.4,17.7,235.0,165.16,102.51
2018,11,25,15,30,604.0,53.0,1.4,17.7,191.0,110.89,61.75
2018,11,25,15,45,488.0,48.5,1.25,17.45,145.0,61.03,33.13
2018,11,25,16,0,372.0,44.0,1.1,17.2,99.0,35.69,25.18
2018,11,25,16,15,283.5,34.0,1.1,17.0,67.5,27.93,17.41
2018,11,25,16,30,195.0,24.0,1.1,16.8,36.0,18.74,0.91
2018,11,25,16,45,126.5,15.5,1.1,16.6,20.5,13.23,0.0
2018,11,25,17,0,58.0,7.0,1.1,16.4,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.2,16.3,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,2.65,12.1,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,62.5,15.5,2.8,12.35,19.5,57.02,0.0
2018,11,26,7,30,98.0,27.0,2.9,12.6,35.0,132.17,81.92
2018,11,26,7,45,132.0,43.0,3.0,12.9,60.5,186.58,149.91
2018,11,26,8,0,166.0,59.0,3.1,13.2,86.0,236.9,196.48
2018,11,26,8,15,195.5,74.0,2.9,13.4,114.5,282.93,237.25
2018,11,26,8,30,225.0,89.0,2.7,13.6,143.0,329.89,277.43
2018,11,26,8,45,276.0,100.0,2.55,13.75,178.0,390.13,327.8
2018,11,26,9,0,327.0,111.0,2.4,13.9,213.0,472.24,393.41
2018,11,26,9,15,375.0,117.5,2.4,14.3,248.0,526.3,435.52
2018,11,26,9,30,423.0,124.0,2.4,14.7,283.0,579.99,476.38
2018,11,26,9,45,424.0,135.0,2.4,15.05,305.5,594.55,485.57
2018,11,26,10,0,425.0,146.0,2.4,15.4,328.0,607.04,493.29
2018,11,26,10,15,382.5,165.0,2.35,15.75,336.0,586.4,474.57
2018,11,26,10,30,340.0,184.0,2.3,16.1,344.0,544.14,440.18
2018,11,26,10,45,365.5,186.5,2.25,16.5,364.0,563.17,453.94
2018,11,26,11,0,391.0,189.0,2.2,16.9,384.0,580.23,465.62
2018,11,26,11,15,370.0,197.5,2.1,17.1,385.5,561.1,449.15
2018,11,26,11,30,349.0,206.0,2.0,17.3,387.0,541.12,432.37
2018,11,26,11,45,391.0,196.0,1.9,17.5,399.5,551.76,440.33
2018,11,26,12,0,433.0,186.0,1.8,17.7,412.0,576.6,458.01
2018,11,26,12,15,534.0,158.5,1.75,17.85,435.0,606.44,480.92
2018,11,26,12,30,635.0,131.0,1.7,18.0,458.0,635.82,502.54
2018,11,26,12,45,520.5,150.0,1.65,18.15,414.0,539.43,428.12
2018,11,26,13,0,406.0,169.0,1.6,18.3,370.0,457.76,364.34
2018,11,26,13,15,313.0,168.5,1.55,18.35,320.0,365.54,292.24
2018,11,26,13,30,220.0,168.0,1.5,18.4,270.0,294.52,235.4
2018,11,26,13,45,349.0,148.5,1.45,18.4,299.5,336.41,267.9
2018,11,26,14,0,478.0,129.0,1.4,18.4,329.0,354.11,278.93
2018,11,26,14,15,431.0,127.5,1.3,18.25,297.5,303.4,236.47
2018,11,26,14,30,384.0,126.0,1.2,18.1,266.0,257.02,197.54
2018,11,26,14,45,303.0,118.0,1.15,18.0,221.5,195.32,147.28
2018,11,26,15,0,222.0,110.0,1.1,17.9,177.0,148.58,109.91
2018,11,26,15,15,200.5,96.0,1.1,17.9,150.0,116.4,83.08
2018,11,26,15,30,179.0,82.0,1.1,17.9,123.0,87.01,59.71
2018,11,26,15,45,136.5,65.0,1.1,17.5,92.5,57.32,38.79
2018,11,26,16,0,94.0,48.0,1.1,17.1,62.0,37.72,26.91
2018,11,26,16,15,79.0,33.0,1.2,16.9,42.0,25.73,15.53
2018,11,26,16,30,64.0,18.0,1.3,16.7,22.0,14.37,0.0
2018,11,26,16,45,53.0,11.5,1.45,16.5,13.0,9.82,0.0
2018,11,26,17,0,42.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,21.0,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,7.0,2.2,13.85,7.0,5.97,0.0
2018,11,27,7,30,0.0,12.0,2.2,14.0,12.0,9.87,0.33
2018,11,27,7,45,0.0,18.0,2.25,14.1,18.0,14.82,6.45
2018,11,27,8,0,0.0,24.0,2.3,14.2,24.0,19.78,11.01
2018,11,27,8,15,0.0,31.0,2.45,14.5,31.0,25.58,16.14
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,31.38,21.21
2018,11,27,8,45,0.0,54.0,2.7,15.05,54.0,44.7,32.63
2018,11,27,9,0,0.0,70.0,2.8,15.3,70.0,59.47,45.19
2018,11,27,9,15,0.0,76.5,2.95,15.45,76.5,65.02,49.83
2018,11,27,9,30,0.0,83.0,3.1,15.6,83.0,70.65,54.5
2018,11,27,9,45,5.0,109.5,3.2,15.75,111.5,101.63,80.66
2018,11,27,10,0,10.0,136.0,3.3,15.9,140.0,133.24,107.03
2018,11,27,10,15,11.0,151.0,3.4,15.95,156.0,148.62,119.57
2018,11,27,10,30,12.0,166.0,3.5,16.0,172.0,163.94,132.02
2018,11,27,10,45,22.5,179.5,3.65,16.1,190.5,186.24,150.52
2018,11,27,11,0,33.0,193.0,3.8,16.2,209.0,225.28,182.49
2018,11,27,11,15,22.0,184.5,3.95,16.25,195.5,187.1,150.74
2018,11,27,11,30,11.0,176.0,4.1,16.3,182.0,167.12,133.91
2018,11,27,11,45,5.5,149.0,4.3,16.35,152.0,134.57,106.95
2018,11,27,12,0,0.0,122.0,4.5,16.4,122.0,104.0,81.48
2018,11,27,12,15,0.0,89.0,4.65,16.4,89.0,74.05,56.6
2018,11,27,12,30,0.0,56.0,4.8,16.4,56.0,46.41,33.48
2018,11,27,12,45,0.0,48.5,4.95,16.45,48.5,40.16,28.25
2018,11,27,13,0,0.0,41.0,5.1,16.5,41.0,33.92,23.02
2018,11,27,13,15,0.5,62.5,5.15,16.5,62.5,52.11,38.38
2018,11,27,13,30,1.0,84.0,5.2,16.5,84.0,70.37,53.79
2018,11,27,13,45,0.5,88.0,5.25,16.5,88.0,73.56,56.52
2018,11,27,14,0,0.0,92.0,5.3,16.5,92.0,76.76,59.3
2018,11,27,14,15,0.0,78.5,5.25,16.5,78.5,65.21,49.66
2018,11,27,14,30,0.0,65.0,5.2,16.5,65.0,53.86,40.15
2018,11,27,14,45,0.0,56.0,5.15,16.5,56.0,46.35,33.83
2018,11,27,15,0,0.0,47.0,5.1,16.5,47.0,38.86,27.47
2018,11,27,15,15,0.0,35.5,5.1,16.5,35.5,29.3,19.31
2018,11,27,15,30,0.0,24.0,5.1,16.5,24.0,19.77,11.13
2018,11,27,15,45,0.0,18.5,4.65,16.35,18.5,15.22,7.18
2018,11,27,16,0,0.0,13.0,4.2,16.2,13.0,10.68,3.6
2018,11,27,16,15,0.0,8.5,3.9,16.15,8.5,6.98,0.08
2018,11,27,16,30,0.0,4.0,3.6,16.1,4.0,3.28,0.0
2018,11,27,16,45,0.0,2.0,3.3,16.0,2.0,1.71,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.3,14.8,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.2,14.8,1.0,0.0,0.0
2018,11,28,7,15,1.0,8.0,0.45,14.9,8.0,7.53,0.0
2018,11,28,7,30,2.0,15.0,0.7,15.0,15.0,13.83,2.08
2018,11,28,7,45,2.0,16.0,1.0,15.1,16.0,14.71,6.36
