Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,16,45,254.5,17.5,3.0,12.6,33.0,14.94,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.4,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.35,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,29,7,15,54.5,5.5,2.25,10.3,6.0,0.0,0.0
2018,12,29,7,30,109.0,11.0,2.3,10.5,12.0,84.71,0.0
2018,12,29,7,45,274.5,20.0,2.35,10.75,41.0,254.68,0.0
2018,12,29,8,0,440.0,29.0,2.4,11.0,70.0,421.52,318.84
2018,12,29,8,15,524.0,34.0,2.55,11.2,107.5,496.96,403.9
2018,12,29,8,30,608.0,39.0,2.7,11.4,145.0,587.33,482.09
2018,12,29,8,45,658.5,43.0,2.85,11.6,184.5,649.81,534.72
2018,12,29,9,0,709.0,47.0,3.0,11.8,224.0,711.89,584.81
2018,12,29,9,15,742.5,49.5,2.95,12.0,260.5,755.95,618.3
2018,12,29,9,30,776.0,52.0,2.9,12.2,297.0,798.08,649.05
2018,12,29,9,45,798.0,53.5,2.85,12.4,329.0,825.98,668.25
2018,12,29,10,0,820.0,55.0,2.8,12.6,361.0,841.18,677.68
2018,12,29,10,15,835.5,57.0,2.65,12.85,388.5,857.85,687.15
2018,12,29,10,30,851.0,59.0,2.5,13.1,416.0,871.24,693.96
2018,12,29,10,45,860.5,60.0,2.35,13.3,436.5,874.28,693.36
2018,12,29,11,0,870.0,61.0,2.2,13.5,457.0,873.81,690.35
2018,12,29,11,15,876.0,62.0,2.05,13.8,471.0,866.63,682.42
2018,12,29,11,30,882.0,63.0,1.9,14.1,485.0,855.9,672.13
2018,12,29,11,45,884.0,63.5,1.75,14.35,491.5,837.57,656.75
2018,12,29,12,0,886.0,64.0,1.6,14.6,498.0,815.89,639.22
2018,12,29,12,15,884.5,64.5,1.55,14.8,497.0,788.18,618.75
2018,12,29,12,30,883.0,65.0,1.5,15.0,496.0,757.49,596.28
2018,12,29,12,45,877.0,66.0,1.5,15.15,488.0,721.3,570.46
2018,12,29,13,0,871.0,67.0,1.5,15.3,480.0,682.74,542.81
2018,12,29,13,15,863.0,66.0,1.5,15.35,464.5,638.39,508.72
2018,12,29,13,30,855.0,65.0,1.5,15.4,449.0,592.32,472.49
2018,12,29,13,45,841.5,64.0,1.55,15.45,426.5,541.72,432.09
2018,12,29,14,0,828.0,63.0,1.6,15.5,404.0,492.74,391.63
2018,12,29,14,15,795.0,63.5,1.6,15.5,372.5,433.03,341.55
2018,12,29,14,30,762.0,64.0,1.6,15.5,341.0,375.08,291.63
2018,12,29,14,45,685.5,67.5,1.6,15.45,298.5,306.79,233.33
2018,12,29,15,0,609.0,71.0,1.6,15.4,256.0,246.14,181.03
2018,12,29,15,15,521.5,70.5,1.6,15.4,214.0,186.99,131.06
2018,12,29,15,30,434.0,70.0,1.6,15.4,172.0,134.77,88.75
2018,12,29,15,45,387.0,60.0,1.45,15.0,138.0,91.68,55.39
2018,12,29,16,0,340.0,50.0,1.3,14.6,104.0,54.23,31.47
2018,12,29,16,15,283.0,39.0,1.35,14.5,75.0,30.16,20.11
2018,12,29,16,30,226.0,28.0,1.4,14.4,46.0,23.25,10.58
2018,12,29,16,45,144.5,17.5,1.45,14.25,26.5,14.94,0.0
2018,12,29,17,0,63.0,7.0,1.5,14.1,7.0,5.97,0.0
2018,12,29,17,15,31.5,3.5,1.6,13.95,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,30,7,15,19.0,4.5,4.95,9.9,4.5,0.0,0.0
2018,12,30,7,30,38.0,9.0,5.1,10.1,9.0,33.91,0.0
2018,12,30,7,45,111.0,21.5,5.2,10.35,30.0,138.19,0.0
2018,12,30,8,0,184.0,34.0,5.3,10.6,51.0,233.01,177.65
2018,12,30,8,15,240.0,46.0,5.2,10.7,80.5,294.78,245.15
2018,12,30,8,30,296.0,58.0,5.1,10.8,110.0,360.51,305.44
2018,12,30,8,45,353.5,67.0,5.0,10.9,144.0,425.37,362.72
2018,12,30,9,0,411.0,76.0,4.9,11.0,178.0,492.03,419.23
2018,12,30,9,15,409.5,89.0,4.6,11.15,204.5,512.99,436.16
2018,12,30,9,30,408.0,102.0,4.3,11.3,231.0,531.94,450.64
2018,12,30,9,45,548.5,91.5,4.0,11.45,284.5,655.73,547.77
2018,12,30,10,0,689.0,81.0,3.7,11.6,338.0,772.6,635.27
2018,12,30,10,15,768.0,71.5,3.45,11.8,378.0,826.06,672.15
2018,12,30,10,30,847.0,62.0,3.2,12.0,418.0,872.36,703.08
2018,12,30,10,45,860.5,63.0,2.95,12.15,440.0,879.1,704.62
2018,12,30,11,0,874.0,64.0,2.7,12.3,462.0,882.27,703.8
2018,12,30,11,15,733.0,98.0,2.85,12.55,439.0,800.85,644.24
2018,12,30,11,30,592.0,132.0,3.0,12.8,416.0,702.16,571.08
2018,12,30,11,45,568.5,139.5,3.15,13.05,415.0,674.23,550.34
2018,12,30,12,0,545.0,147.0,3.3,13.3,414.0,637.86,521.88
2018,12,30,12,15,605.5,132.5,3.65,13.5,429.0,658.38,538.94
2018,12,30,12,30,666.0,118.0,4.0,13.7,444.0,665.53,545.31
2018,12,30,12,45,753.5,98.0,4.3,13.95,461.0,679.17,556.76
2018,12,30,13,0,841.0,78.0,4.6,14.2,478.0,681.82,559.47
2018,12,30,13,15,728.0,99.0,4.75,14.35,437.5,596.39,490.38
2018,12,30,13,30,615.0,120.0,4.9,14.5,397.0,514.3,423.22
2018,12,30,13,45,455.0,141.5,5.0,14.65,341.0,408.57,335.98
2018,12,30,14,0,295.0,163.0,5.1,14.8,285.0,313.18,256.46
2018,12,30,14,15,444.0,127.0,5.15,14.85,296.0,334.94,272.14
2018,12,30,14,30,593.0,91.0,5.2,14.9,307.0,336.31,268.29
2018,12,30,14,45,670.0,74.5,5.3,14.9,297.0,309.89,240.24
2018,12,30,15,0,747.0,58.0,5.4,14.9,287.0,275.05,203.36
2018,12,30,15,15,639.0,60.5,5.4,14.9,238.0,205.3,143.25
2018,12,30,15,30,531.0,63.0,5.4,14.9,189.0,148.26,96.48
2018,12,30,15,45,458.5,56.0,5.4,14.6,150.5,98.85,58.56
2018,12,30,16,0,386.0,49.0,5.4,14.3,112.0,58.16,33.35
2018,12,30,16,15,349.5,40.0,5.65,14.0,84.0,32.95,22.55
2018,12,30,16,30,313.0,31.0,5.9,13.7,56.0,26.16,13.16
2018,12,30,16,45,189.5,19.5,6.15,13.45,32.0,16.64,0.0
2018,12,30,17,0,66.0,8.0,6.4,13.2,8.0,6.83,0.0
2018,12,30,17,15,33.0,4.0,6.5,12.95,4.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.8,12.05,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,11.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.85,10.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,10.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,10.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,10.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,10.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,10.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,10.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.15,10.7,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.7,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,10.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,10.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,10.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2018,12,31,7,15,11.0,4.0,8.4,10.55,4.0,0.0,0.0
2018,12,31,7,30,22.0,8.0,8.4,10.6,8.0,22.0,0.0
2018,12,31,7,45,98.5,21.5,8.45,10.7,29.5,128.84,0.0
2018,12,31,8,0,175.0,35.0,8.5,10.8,51.0,228.13,173.77
2018,12,31,8,15,371.5,40.0,8.55,10.95,97.5,392.56,328.54
2018,12,31,8,30,568.0,45.0,8.6,11.1,144.0,570.23,482.32
2018,12,31,8,45,676.0,43.5,8.65,11.25,190.5,664.95,564.18
2018,12,31,9,0,784.0,42.0,8.7,11.4,237.0,760.95,644.5
2018,12,31,9,15,815.5,44.5,8.8,11.6,275.5,803.94,679.96
2018,12,31,9,30,847.0,47.0,8.9,11.8,314.0,845.12,712.81
2018,12,31,9,45,867.5,49.5,8.95,12.0,348.5,873.91,734.81
2018,12,31,10,0,888.0,52.0,9.0,12.2,383.0,899.7,753.96
2018,12,31,10,15,903.0,53.0,9.0,12.35,411.5,914.93,764.5
2018,12,31,10,30,918.0,54.0,9.0,12.5,440.0,926.65,772.23
2018,12,31,10,45,928.0,55.0,8.95,12.65,462.0,930.11,773.37
2018,12,31,11,0,938.0,56.0,8.9,12.8,484.0,929.78,771.67
2018,12,31,11,15,944.0,56.5,8.85,12.9,498.5,921.33,763.94
2018,12,31,11,30,950.0,57.0,8.8,13.0,513.0,909.08,753.44
2018,12,31,11,45,953.0,57.5,8.75,13.15,520.5,890.48,738.03
2018,12,31,12,0,956.0,58.0,8.7,13.3,528.0,868.22,719.93
2018,12,31,12,15,954.0,59.0,8.65,13.35,527.5,839.04,696.82
2018,12,31,12,30,952.0,60.0,8.6,13.4,527.0,806.65,671.27
2018,12,31,12,45,945.5,61.5,8.55,13.5,519.0,768.51,641.08
2018,12,31,13,0,939.0,63.0,8.5,13.6,511.0,727.79,608.81
2018,12,31,13,15,932.0,62.0,8.5,13.65,495.0,681.43,570.31
2018,12,31,13,30,925.0,61.0,8.5,13.7,479.0,633.05,528.82
2018,12,31,13,45,913.5,60.0,8.5,13.75,456.0,580.38,482.94
2018,12,31,14,0,902.0,59.0,8.5,13.8,433.0,526.58,435.08
2018,12,31,14,15,830.0,66.0,8.45,13.75,392.0,454.76,371.72
2018,12,31,14,30,758.0,73.0,8.4,13.7,351.0,385.71,310.08
2018,12,31,14,45,676.0,75.0,8.35,13.65,305.5,313.88,246.09
2018,12,31,15,0,594.0,77.0,8.3,13.6,260.0,250.17,189.26
2018,12,31,15,15,503.0,75.0,8.3,13.6,216.0,189.2,136.26
2018,12,31,15,30,412.0,73.0,8.3,13.6,172.0,135.64,91.8
2018,12,31,15,45,206.5,57.5,4.5,14.1,107.0,72.09,46.74
2018,12,31,16,0,1.0,42.0,0.7,14.6,42.0,34.56,23.44
2018,12,31,16,15,7.5,32.5,0.75,14.5,33.0,26.7,17.31
2018,12,31,16,30,14.0,23.0,0.8,14.4,24.0,18.98,8.39
2018,12,31,16,45,14.0,14.5,0.8,14.3,15.0,12.38,0.0
2018,12,31,17,0,14.0,6.0,0.8,14.2,6.0,5.12,0.0
2018,12,31,17,15,7.0,3.0,0.8,14.2,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
